Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,7.99,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,16.02,7.26
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,30.03,20.35
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,44.69,33.69
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,60.24,47.73
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,75.71,61.54
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,90.11,74.24
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,104.61,86.86
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,196.73,168.56
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,299.93,257.54
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,224.85,191.47
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,149.63,124.73
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,375.25,321.07
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,597.06,503.19
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,579.25,485.47
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,558.55,466.7
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,479.49,401.31
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,397.91,333.06
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,320.02,267.68
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,220.13,182.91
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,204.81,169.76
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,189.78,156.72
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,206.27,170.96
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,223.03,185.34
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,267.83,223.36
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,290.16,242.62
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,255.89,213.93
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,222.51,185.92
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,129.65,107.15
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,62.31,48.77
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,56.42,43.89
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,50.61,38.98
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,44.42,33.62
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,38.24,28.21
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,31.7,22.45
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,25.17,16.62
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,18.65,10.7
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,12.16,4.75
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,6.82,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.02,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,10.24,3.23
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,14.44,7.09
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,19.41,11.61
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,24.39,16.1
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,29.0,20.2
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,33.62,24.27
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,58.14,45.8
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,86.07,69.99
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,47.92,36.57
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,13.73,6.49
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,69.11,54.85
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,133.94,109.84
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,178.8,147.66
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,225.3,186.23
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,194.78,160.22
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,164.92,134.98
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,109.79,88.77
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,60.02,46.36
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,81.86,65.04
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,105.46,84.93
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,142.38,116.21
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,181.34,148.78
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,171.42,140.19
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,161.72,132.02
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,123.54,100.18
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,87.11,69.48
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,62.25,48.42
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,39.81,29.17
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,35.95,25.97
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,32.09,22.72
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,28.24,19.38
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,24.4,16.02
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,20.18,12.3
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,15.97,8.52
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,11.77,4.7
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,7.58,0.86
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,4.54,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.57,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,103.03,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,223.0,169.26
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,304.73,252.2
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,396.69,334.62
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,470.36,399.32
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,548.79,465.34
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,493.79,419.21
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,412.38,350.3
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,414.6,349.83
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,412.27,344.86
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,344.49,286.77
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,269.64,222.36
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,302.11,248.59
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,335.46,274.86
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,460.7,376.48
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,591.42,478.4
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,581.99,468.21
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,546.66,439.78
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,595.83,477.38
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,619.99,495.85
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,620.65,495.37
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,620.23,494.35
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,855.02,673.78
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,1029.39,794.34
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,1008.96,779.8
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,985.52,765.2
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,965.73,752.77
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,931.74,730.34
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,890.39,702.66
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,847.12,673.32
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,795.76,637.24
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,743.53,599.95
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,684.1,555.7
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,624.9,510.63
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,552.42,455.1
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,482.6,398.58
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,399.51,327.96
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,322.43,258.85
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,221.19,153.38
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,98.36,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,125.27,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,273.71,210.35
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,358.86,300.41
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,453.12,386.14
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,527.78,451.53
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,606.33,516.84
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,671.57,568.0
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,730.7,612.04
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,786.36,651.16
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,841.61,688.8
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,889.16,720.34
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,935.04,750.05
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,973.25,774.17
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,1008.96,796.31
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,1037.43,814.21
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,1062.84,830.01
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,1080.96,839.3
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,1095.59,846.35
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,1104.0,850.89
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,1108.84,853.25
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,1106.63,850.16
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,1100.83,844.94
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,1088.71,837.25
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,1073.15,827.47
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,1050.14,811.28
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,1024.01,793.16
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,991.62,773.67
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,956.61,752.24
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,913.85,723.74
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,869.3,693.66
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,825.7,663.89
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,771.95,626.07
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,709.25,579.62
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,647.04,532.47
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,573.62,475.48
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,502.89,417.26
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,415.97,343.53
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,335.46,271.5
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,227.36,162.35
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,108.26,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,99.85,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,216.65,166.02
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,298.79,250.65
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,391.39,334.86
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,464.08,399.68
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,541.36,465.72
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,606.15,519.56
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,667.96,567.58
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,626.78,532.1
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,559.76,474.51
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,719.97,602.34
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,875.19,716.82
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,914.08,740.77
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,950.84,763.93
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,979.19,781.32
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,1004.79,796.77
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,1017.19,802.99
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,1039.1,816.1
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,1047.75,819.98
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,1053.08,821.88
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,1050.86,818.81
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,1045.31,813.73
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,1033.31,805.92
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,1018.12,796.13
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,845.54,673.33
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,624.27,505.82
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,571.54,466.62
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,519.87,426.48
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,559.0,460.79
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,612.8,504.82
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,565.18,467.17
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,518.35,430.33
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,464.44,387.4
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,412.07,344.81
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,356.27,299.04
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,302.92,253.81
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,225.52,187.26
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,167.14,134.96
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,96.67,68.05
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,11.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,70.58,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,153.4,114.69
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,227.4,187.94
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,312.14,264.37
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,378.53,323.12
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,449.88,383.98
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,518.51,440.93
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,586.55,495.66
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,642.12,538.11
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,698.05,578.86
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,415.34,351.07
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,64.58,49.92
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,90.52,72.15
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,117.54,94.67
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,138.3,112.02
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,159.54,129.67
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,102.72,81.73
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,52.27,38.93
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,52.66,39.27
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,53.05,39.59
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,72.12,55.72
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,93.03,73.31
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,98.78,78.15
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,104.67,83.14
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,81.56,63.67
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,59.98,45.44
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,52.99,39.61
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,46.02,33.76
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,51.41,38.44
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,56.82,43.14
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,51.77,39.01
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,46.74,34.86
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,40.94,29.93
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,35.16,24.96
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,29.0,19.66
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,22.86,14.29
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,17.12,9.17
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,11.39,4.04
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,6.82,0.0
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.36,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.18,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,103.53,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,226.07,169.31
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,308.81,253.49
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,402.15,336.5
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,475.3,400.38
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,548.8,462.18
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,369.34,313.54
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,101.19,81.55
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,203.23,170.2
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,317.76,265.76
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,609.64,503.98
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,891.64,708.36
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,921.77,722.94
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,959.88,745.31
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,989.92,764.12
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,1017.18,781.07
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,1036.98,791.97
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,1053.64,800.85
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,1063.7,805.54
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,1070.37,808.17
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,1071.57,807.84
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,1069.29,805.42
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,1059.21,799.09
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,1045.76,790.74
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,1026.24,776.99
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,1003.55,761.29
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,972.12,741.83
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,938.08,720.55
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,897.4,693.55
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,854.76,664.99
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,805.05,629.89
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,762.31,599.24
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,702.22,555.64
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,642.49,511.33
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,571.96,459.78
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,503.87,406.52
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,419.98,338.3
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,342.13,271.33
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,238.61,174.06
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,138.1,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,54.01,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,73.1,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,160.33,118.42
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,222.06,180.95
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,291.04,242.62
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,347.57,292.04
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,407.38,342.26
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,463.37,388.55
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,521.93,435.59
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,653.04,537.35
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,779.7,629.85
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,827.53,662.32
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,874.05,693.98
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,915.64,721.74
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,955.3,747.92
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,985.31,766.15
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,1000.36,773.98
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,1025.86,789.24
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,1035.63,793.64
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,695.09,549.31
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,276.65,218.82
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,210.95,166.96
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,171.02,134.29
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,283.08,225.55
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,379.04,301.63
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,335.17,266.6
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,292.27,232.53
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,615.46,491.1
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,855.72,665.09
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,714.56,561.87
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,547.16,436.4
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,486.18,390.73
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,427.65,345.38
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,386.62,312.94
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,346.69,280.65
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,416.85,337.66
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,461.59,371.36
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,382.5,306.09
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,309.43,243.72
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,209.69,153.36
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,110.78,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,40.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,106.74,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,233.82,177.41
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,317.28,265.12
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,411.4,351.99
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,481.37,416.25
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,561.3,486.44
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,627.26,543.01
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,694.73,597.8
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,753.94,643.58
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,813.1,688.32
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,861.61,724.96
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,908.67,760.09
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,938.25,779.92
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,975.55,805.62
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,1005.58,826.86
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,1032.77,845.97
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,1052.34,857.79
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,1068.66,867.3
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,945.18,773.75
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,780.28,643.81
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,767.27,633.68
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,752.35,621.57
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,625.48,519.07
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,499.33,415.24
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,788.66,655.84
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,1007.65,823.06
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,658.06,551.75
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,254.37,211.17
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,181.4,150.11
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,131.7,107.48
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,223.08,188.59
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,313.08,267.2
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,281.12,240.53
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,249.82,214.13
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,216.63,185.47
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,184.14,156.77
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,146.53,122.84
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,110.27,89.55
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,66.42,48.32
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,13.74,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,6.69,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,109.47,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,240.12,184.47
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,324.28,273.12
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,419.05,360.11
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,489.85,424.28
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,570.83,494.14
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,637.75,548.98
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,706.13,601.38
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,764.46,644.15
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,822.54,685.52
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,872.14,718.73
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,920.26,749.96
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,950.23,767.67
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,987.87,790.76
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,1017.12,808.32
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,1043.47,823.69
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,1062.0,832.62
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,1077.19,839.32
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,1086.61,843.68
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,1092.58,845.86
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,1092.39,842.52
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,1088.7,837.07
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,1076.86,827.88
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,1061.66,816.71
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,1039.12,800.22
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,1013.54,781.95
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,981.61,761.72
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,957.82,747.11
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,916.1,719.88
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,872.4,691.14
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,755.17,609.12
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,639.33,525.63
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,580.94,483.23
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,523.68,439.04
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,463.1,389.97
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,404.49,340.73
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,332.21,278.5
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,265.25,218.59
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,152.07,117.37
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,28.4,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,10.62,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,43.3,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,96.03,71.37
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,139.77,115.81
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,186.22,158.69
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,228.46,196.48
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,272.33,234.44
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,311.96,267.97
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,352.96,301.68
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,383.6,324.98
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,395.16,332.63
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,460.95,384.2
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,510.29,421.49
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,583.99,478.1
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,683.28,551.39
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,706.11,565.85
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,727.3,579.8
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,623.78,499.17
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,515.04,413.86
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,519.91,418.23
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,524.24,421.28
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,498.68,400.58
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,472.75,379.78
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,513.53,412.98
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,576.9,461.85
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,530.12,425.94
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,507.08,408.34
