Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.5,15.0,4.75,1.5,36.5,112.35,0.0
2016,1,22,8,0,435.0,30.0,5.0,2.0,73.0,245.23,192.57
2016,1,22,8,15,534.0,39.0,5.3,2.5,122.5,327.08,275.24
2016,1,22,8,30,633.0,48.0,5.6,3.0,172.0,414.59,356.89
2016,1,22,8,45,692.0,53.5,5.9,4.0,223.5,489.36,424.73
2016,1,22,9,0,751.0,59.0,6.2,5.0,275.0,568.31,493.53
2016,1,22,9,15,788.5,63.0,6.25,5.5,324.5,634.79,549.93
2016,1,22,9,30,826.0,67.0,6.3,6.0,374.0,702.71,604.08
2016,1,22,9,45,853.0,69.5,6.35,6.5,419.5,761.83,649.3
2016,1,22,10,0,880.0,72.0,6.4,7.0,465.0,820.74,693.37
2016,1,22,10,15,898.0,74.5,6.35,7.0,504.5,862.52,724.09
2016,1,22,10,30,916.0,77.0,6.3,7.0,544.0,911.11,759.8
2016,1,22,10,45,930.5,77.5,6.3,7.5,577.0,952.31,788.23
2016,1,22,11,0,945.0,78.0,6.3,8.0,610.0,991.3,814.71
2016,1,22,11,15,953.5,79.5,6.2,8.5,635.0,1023.29,835.08
2016,1,22,11,30,962.0,81.0,6.1,9.0,660.0,1052.31,853.11
2016,1,22,11,45,966.5,82.0,6.1,9.5,677.0,1073.61,866.1
2016,1,22,12,0,971.0,83.0,6.1,10.0,694.0,1091.51,876.72
2016,1,22,12,15,824.0,128.5,6.05,10.0,651.5,1017.13,821.14
2016,1,22,12,30,677.0,174.0,6.0,10.0,609.0,931.14,756.92
2016,1,22,12,45,827.5,128.0,6.0,10.0,659.0,1025.82,827.79
2016,1,22,13,0,978.0,82.0,6.0,10.0,709.0,1110.02,888.95
2016,1,22,13,15,975.0,81.5,5.9,10.0,699.5,1100.34,880.96
2016,1,22,13,30,972.0,81.0,5.8,10.0,690.0,1087.08,871.14
2016,1,22,13,45,967.0,80.0,5.75,10.5,672.5,1067.71,855.86
2016,1,22,14,0,962.0,79.0,5.7,11.0,655.0,1044.98,838.38
2016,1,22,14,15,953.0,78.0,5.6,11.0,628.5,1015.21,817.12
2016,1,22,14,30,944.0,77.0,5.5,11.0,602.0,982.55,793.84
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,942.5,765.43
2016,1,22,15,0,917.0,74.0,5.4,11.0,535.0,900.23,735.25
2016,1,22,15,15,898.5,71.5,5.25,10.5,494.5,850.58,699.96
2016,1,22,15,30,880.0,69.0,5.1,10.0,454.0,807.64,669.41
2016,1,22,15,45,854.0,66.0,4.95,10.0,408.0,748.52,624.55
2016,1,22,16,0,828.0,63.0,4.8,10.0,362.0,689.23,578.86
2016,1,22,16,15,789.0,59.0,4.25,9.0,312.0,620.2,523.89
2016,1,22,16,30,750.0,55.0,3.7,8.0,262.0,552.86,467.74
2016,1,22,16,45,689.5,49.0,3.2,7.5,210.5,473.06,398.91
2016,1,22,17,0,629.0,43.0,2.7,7.0,159.0,397.9,331.52
2016,1,22,17,15,522.5,34.5,2.5,6.0,110.5,303.9,247.33
2016,1,22,17,30,416.0,26.0,2.3,5.0,62.0,220.57,159.94
2016,1,22,17,45,208.0,13.0,2.1,4.5,31.0,84.6,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.5,37.0,113.96,0.0
2016,1,23,8,0,449.0,29.0,1.4,1.0,74.0,243.45,190.69
2016,1,23,8,15,546.0,37.0,1.35,1.5,123.0,324.95,270.37
2016,1,23,8,30,643.0,45.0,1.3,2.0,172.0,415.77,351.4
2016,1,23,8,45,700.5,50.0,1.3,3.0,223.5,489.22,414.49
2016,1,23,9,0,758.0,55.0,1.3,4.0,275.0,566.82,477.74
2016,1,23,9,15,794.0,59.0,1.3,4.5,324.0,632.44,529.41
2016,1,23,9,30,830.0,63.0,1.3,5.0,373.0,699.42,578.38
2016,1,23,9,45,855.0,65.5,1.3,5.5,418.0,757.1,618.39
2016,1,23,10,0,880.0,68.0,1.3,6.0,463.0,806.22,651.06
2016,1,23,10,15,897.0,70.0,1.3,6.5,502.0,854.86,682.7
2016,1,23,10,30,914.0,72.0,1.3,7.0,541.0,902.01,712.6
2016,1,23,10,45,926.0,74.0,1.35,8.0,573.5,942.83,737.06
2016,1,23,11,0,938.0,76.0,1.4,9.0,606.0,981.29,759.62
2016,1,23,11,15,946.0,77.0,1.4,9.5,631.0,1012.11,777.32
2016,1,23,11,30,954.0,78.0,1.4,10.0,656.0,1039.96,793.03
2016,1,23,11,45,956.5,80.0,1.45,10.5,672.0,1060.46,804.81
2016,1,23,12,0,959.0,82.0,1.5,11.0,688.0,1077.53,814.53
2016,1,23,12,15,961.0,82.5,1.6,11.0,696.0,1088.75,822.99
2016,1,23,12,30,963.0,83.0,1.7,11.0,704.0,1096.4,829.34
2016,1,23,12,45,962.0,83.0,1.8,11.5,703.5,1096.76,829.58
2016,1,23,13,0,961.0,83.0,1.9,12.0,703.0,1093.49,827.65
2016,1,23,13,15,958.0,82.5,2.0,12.0,693.5,1083.98,823.26
2016,1,23,13,30,955.0,82.0,2.1,12.0,684.0,1070.94,816.67
2016,1,23,13,45,948.5,81.5,2.25,12.5,666.0,1050.97,804.68
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,1027.76,790.46
2016,1,23,14,15,933.0,79.5,2.45,13.0,622.0,997.82,771.89
2016,1,23,14,30,924.0,78.0,2.5,13.0,596.0,965.05,751.33
2016,1,23,14,45,911.0,76.5,2.55,13.0,562.5,926.03,726.23
2016,1,23,15,0,898.0,75.0,2.6,13.0,529.0,884.81,699.32
2016,1,23,15,15,879.5,72.5,2.55,12.5,489.5,835.81,666.87
2016,1,23,15,30,861.0,70.0,2.5,12.0,450.0,793.58,638.87
2016,1,23,15,45,835.0,67.0,2.45,12.0,404.5,735.2,597.08
2016,1,23,16,0,809.0,64.0,2.4,12.0,359.0,676.69,554.37
2016,1,23,16,15,770.0,60.0,2.15,11.0,309.5,608.48,502.9
2016,1,23,16,30,731.0,56.0,1.9,10.0,260.0,542.0,449.79
2016,1,23,16,45,671.5,50.0,1.7,9.5,209.5,463.67,384.44
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,389.88,320.23
2016,1,23,17,15,508.5,35.5,1.55,8.0,111.0,298.12,240.14
2016,1,23,17,30,405.0,27.0,1.6,7.0,63.0,222.54,162.66
2016,1,23,17,45,202.5,13.5,1.7,6.5,31.5,82.92,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.5,107.11,2.67
2016,1,24,8,0,404.0,32.0,4.0,4.0,73.0,231.64,181.3
2016,1,24,8,15,503.5,41.0,4.05,4.5,121.5,312.03,259.94
2016,1,24,8,30,603.0,50.0,4.1,5.0,170.0,402.65,342.23
2016,1,24,8,45,569.5,63.5,4.2,6.0,201.5,430.3,368.7
2016,1,24,9,0,536.0,77.0,4.3,7.0,233.0,453.52,389.24
2016,1,24,9,15,488.0,101.5,4.6,7.5,262.0,467.6,401.36
2016,1,24,9,30,440.0,126.0,4.9,8.0,291.0,483.0,413.25
2016,1,24,9,45,539.0,119.0,5.2,9.0,345.5,570.15,485.01
2016,1,24,10,0,638.0,112.0,5.5,10.0,400.0,674.11,567.29
2016,1,24,10,15,760.0,97.5,5.65,11.0,468.5,784.67,650.57
2016,1,24,10,30,882.0,83.0,5.8,12.0,537.0,896.04,731.84
2016,1,24,10,45,895.5,84.5,5.95,13.0,569.5,926.95,750.98
2016,1,24,11,0,909.0,86.0,6.1,14.0,602.0,965.43,775.99
2016,1,24,11,15,917.5,87.0,6.1,14.5,626.5,996.12,795.62
2016,1,24,11,30,926.0,88.0,6.1,15.0,651.0,1023.95,813.14
2016,1,24,11,45,926.5,91.0,6.2,15.5,667.0,1043.22,825.13
2016,1,24,12,0,927.0,94.0,6.3,16.0,683.0,1059.09,834.84
2016,1,24,12,15,720.5,164.5,6.25,16.0,625.5,960.21,762.28
2016,1,24,12,30,514.0,235.0,6.2,16.0,568.0,820.11,656.2
2016,1,24,12,45,547.5,222.5,6.2,16.5,577.5,841.65,672.56
2016,1,24,13,0,581.0,210.0,6.2,17.0,587.0,860.63,686.31
2016,1,24,13,15,748.5,153.0,6.1,17.0,631.5,974.67,770.09
2016,1,24,13,30,916.0,96.0,6.0,17.0,676.0,1048.26,822.31
2016,1,24,13,45,907.5,96.0,5.95,17.5,658.0,1027.47,805.8
2016,1,24,14,0,899.0,96.0,5.9,18.0,640.0,1015.85,796.61
2016,1,24,14,15,888.5,94.5,5.8,18.0,613.5,984.91,774.87
2016,1,24,14,30,878.0,93.0,5.7,18.0,587.0,951.26,751.33
2016,1,24,14,45,872.0,87.5,5.6,18.0,555.5,914.37,725.43
2016,1,24,15,0,866.0,82.0,5.5,18.0,524.0,874.9,697.59
2016,1,24,15,15,846.5,79.5,5.2,17.5,484.0,825.42,662.38
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,774.71,625.92
2016,1,24,15,45,792.5,75.0,4.65,17.0,398.0,712.27,579.15
2016,1,24,16,0,758.0,73.0,4.4,17.0,352.0,650.34,532.13
2016,1,24,16,15,716.5,68.5,3.95,16.0,303.5,581.89,479.12
2016,1,24,16,30,675.0,64.0,3.5,15.0,255.0,519.69,428.98
2016,1,24,16,45,603.0,58.0,3.1,14.5,204.0,437.0,359.92
2016,1,24,17,0,531.0,52.0,2.7,14.0,153.0,360.3,293.64
2016,1,24,17,15,425.5,41.5,2.65,13.5,107.0,269.88,214.9
2016,1,24,17,30,320.0,31.0,2.6,13.0,61.0,190.67,138.7
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.5,86.68,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,79.45,5.88
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,169.52,128.2
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,244.36,196.83
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,332.18,273.28
2016,1,25,8,45,515.0,75.0,3.55,14.5,205.5,408.83,338.94
2016,1,25,9,0,588.0,83.0,3.7,15.0,255.0,491.26,407.2
2016,1,25,9,15,326.5,119.5,3.6,15.5,218.0,361.34,300.34
2016,1,25,9,30,65.0,156.0,3.5,16.0,181.0,198.3,161.98
2016,1,25,9,45,410.5,127.5,3.4,16.5,311.5,480.52,396.41
2016,1,25,10,0,756.0,99.0,3.3,17.0,442.0,753.23,604.41
2016,1,25,10,15,777.0,102.5,3.15,17.5,480.5,803.82,636.03
2016,1,25,10,30,798.0,106.0,3.0,18.0,519.0,847.58,663.49
2016,1,25,10,45,823.0,104.5,2.85,18.5,553.0,893.97,692.17
2016,1,25,11,0,848.0,103.0,2.7,19.0,587.0,938.75,718.97
2016,1,25,11,15,858.5,104.5,2.5,19.0,612.5,971.26,737.71
2016,1,25,11,30,869.0,106.0,2.3,19.0,638.0,1001.1,754.35
2016,1,25,11,45,882.5,104.5,2.15,19.5,656.5,1027.55,767.53
2016,1,25,12,0,896.0,103.0,2.0,20.0,675.0,1051.01,778.49
2016,1,25,12,15,899.5,103.5,1.95,20.0,683.5,1063.55,785.18
2016,1,25,12,30,903.0,104.0,1.9,20.0,692.0,1058.97,781.08
2016,1,25,12,45,907.5,102.0,1.85,20.5,693.0,1062.66,781.21
2016,1,25,13,0,912.0,100.0,1.8,21.0,694.0,1062.9,779.19
2016,1,25,13,15,910.0,99.5,1.75,21.0,685.0,1054.82,773.55
2016,1,25,13,30,908.0,99.0,1.7,21.0,676.0,1043.35,766.01
2016,1,25,13,45,906.5,96.0,1.7,21.0,660.0,1026.12,755.73
2016,1,25,14,0,905.0,93.0,1.7,21.0,644.0,1005.6,743.5
2016,1,25,14,15,638.0,164.5,1.65,21.0,545.0,831.53,628.24
2016,1,25,14,30,371.0,236.0,1.6,21.0,446.0,614.43,473.84
2016,1,25,14,45,620.0,160.0,1.55,21.0,488.0,773.51,593.61
2016,1,25,15,0,869.0,84.0,1.5,21.0,530.0,879.67,665.38
2016,1,25,15,15,850.5,81.0,1.35,20.5,490.5,830.3,631.47
2016,1,25,15,30,832.0,78.0,1.2,20.0,451.0,779.63,598.0
2016,1,25,15,45,807.5,74.0,1.1,20.0,406.0,722.22,558.73
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,664.61,518.59
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,596.48,470.42
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,530.13,420.87
2016,1,25,16,45,641.5,55.0,1.0,18.5,212.0,455.17,362.23
2016,1,25,17,0,579.0,49.0,1.0,18.0,161.0,381.72,302.09
2016,1,25,17,15,476.0,39.5,1.05,17.5,113.5,291.13,226.26
2016,1,25,17,30,373.0,30.0,1.1,17.0,66.0,211.46,152.37
2016,1,25,17,45,186.5,15.0,1.2,16.5,33.0,96.11,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,67.0,19.0,4.55,6.0,26.0,51.36,6.01
2016,1,26,8,0,134.0,38.0,4.8,6.0,52.0,110.96,85.22
2016,1,26,8,15,178.5,58.0,5.05,6.0,87.5,160.91,132.8
2016,1,26,8,30,223.0,78.0,5.3,6.0,123.0,215.14,182.74
2016,1,26,8,45,264.5,92.5,5.55,6.5,160.5,265.06,228.02
2016,1,26,9,0,306.0,107.0,5.8,7.0,198.0,319.17,275.9
2016,1,26,9,15,219.5,134.5,5.85,7.0,205.5,306.0,263.72
2016,1,26,9,30,133.0,162.0,5.9,7.0,213.0,268.77,230.2
2016,1,26,9,45,177.0,180.0,6.0,7.5,256.0,326.36,279.41
2016,1,26,10,0,221.0,198.0,6.1,8.0,299.0,387.38,330.52
2016,1,26,10,15,347.0,192.0,6.1,8.5,366.0,511.44,434.45
2016,1,26,10,30,473.0,186.0,6.1,9.0,433.0,647.31,544.54
2016,1,26,10,45,278.0,223.0,6.2,9.5,370.5,506.26,424.68
2016,1,26,11,0,83.0,260.0,6.3,10.0,308.0,331.28,275.12
2016,1,26,11,15,247.5,255.5,6.35,10.0,406.0,528.36,440.29
2016,1,26,11,30,412.0,251.0,6.4,10.0,504.0,688.82,571.02
2016,1,26,11,45,226.5,261.5,6.45,10.5,401.5,499.52,414.47
2016,1,26,12,0,41.0,272.0,6.5,11.0,299.0,303.6,248.74
2016,1,26,12,15,20.5,206.5,6.6,11.0,220.0,192.91,157.27
2016,1,26,12,30,0.0,141.0,6.7,11.0,141.0,112.38,89.27
2016,1,26,12,45,0.0,83.5,6.8,11.0,83.5,64.35,48.93
2016,1,26,13,0,0.0,26.0,6.9,11.0,26.0,19.94,11.31
2016,1,26,13,15,0.0,28.5,6.95,10.5,28.5,21.86,12.99
2016,1,26,13,30,0.0,31.0,7.0,10.0,31.0,23.77,14.67
2016,1,26,13,45,0.0,77.0,7.1,10.0,77.0,59.27,44.95
2016,1,26,14,0,0.0,123.0,7.2,10.0,123.0,97.05,77.04
2016,1,26,14,15,0.0,68.5,6.85,10.0,68.5,52.66,39.41
2016,1,26,14,30,0.0,14.0,6.5,10.0,14.0,10.7,3.54
2016,1,26,14,45,0.0,76.0,6.2,10.0,76.0,58.42,44.53
2016,1,26,15,0,0.0,138.0,5.9,10.0,138.0,111.74,90.08
2016,1,26,15,15,0.0,77.5,5.45,9.5,77.5,59.54,45.77
2016,1,26,15,30,0.0,17.0,5.0,9.0,17.0,12.96,5.63
2016,1,26,15,45,0.0,15.5,4.6,9.0,15.5,11.8,4.66
2016,1,26,16,0,0.0,14.0,4.2,9.0,14.0,10.65,3.67
2016,1,26,16,15,0.0,12.0,3.95,8.5,12.0,9.12,2.36
2016,1,26,16,30,0.0,10.0,3.7,8.0,10.0,7.59,1.03
2016,1,26,16,45,0.0,8.0,3.5,7.5,8.0,6.07,0.0
2016,1,26,17,0,0.0,6.0,3.3,7.0,6.0,4.54,0.0
2016,1,26,17,15,0.0,4.0,3.35,6.5,4.0,3.02,0.0
2016,1,26,17,30,0.0,2.0,3.4,6.0,2.0,1.51,0.0
2016,1,26,17,45,0.0,1.0,3.45,6.0,1.0,0.75,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,121.5,18.0,3.6,2.5,31.0,76.54,17.27
2016,1,27,8,0,243.0,36.0,3.8,3.0,62.0,163.13,128.71
2016,1,27,8,15,298.0,52.5,3.8,3.5,101.5,220.39,184.34
2016,1,27,8,30,353.0,69.0,3.8,4.0,141.0,283.54,242.41
2016,1,27,8,45,401.0,80.0,3.85,5.0,183.0,341.74,294.35
2016,1,27,9,0,449.0,91.0,3.9,6.0,225.0,404.35,348.19
2016,1,27,9,15,458.0,107.0,4.0,6.5,263.5,450.28,386.69
2016,1,27,9,30,467.0,123.0,4.1,7.0,302.0,496.03,423.87
2016,1,27,9,45,411.5,151.0,4.25,8.0,322.5,505.29,428.54
2016,1,27,10,0,356.0,179.0,4.4,9.0,343.0,490.61,413.88
2016,1,27,10,15,634.0,128.0,4.3,9.0,448.5,710.1,591.67
2016,1,27,10,30,912.0,77.0,4.2,9.0,554.0,901.8,733.82
2016,1,27,10,45,924.5,78.5,4.1,9.5,587.0,942.69,758.72
2016,1,27,11,0,937.0,80.0,4.0,10.0,620.0,981.25,782.93
2016,1,27,11,15,945.5,81.5,3.95,10.5,645.5,1013.43,802.6
2016,1,27,11,30,954.0,83.0,3.9,11.0,671.0,1042.66,820.09
2016,1,27,11,45,958.0,84.0,3.9,11.5,688.0,1063.69,832.18
2016,1,27,12,0,962.0,85.0,3.9,12.0,705.0,1081.33,842.03
2016,1,27,12,15,964.5,85.5,3.9,12.0,714.0,1093.35,849.69
2016,1,27,12,30,967.0,86.0,3.9,12.0,723.0,1101.77,855.1
2016,1,27,12,45,969.0,85.5,3.9,12.0,723.0,1104.83,857.04
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,1104.21,856.7
2016,1,27,13,15,968.5,84.5,3.85,12.0,714.0,1095.34,850.49
2016,1,27,13,30,966.0,84.0,3.8,12.0,705.0,1082.86,842.05
2016,1,27,13,45,963.0,82.0,3.8,12.5,688.0,1064.53,828.63
2016,1,27,14,0,960.0,80.0,3.8,13.0,671.0,1042.75,813.02
2016,1,27,14,15,952.0,79.0,3.75,13.0,645.5,1014.09,793.87
2016,1,27,14,30,944.0,78.0,3.7,13.0,620.0,982.46,772.71
2016,1,27,14,45,931.5,76.5,3.65,13.0,586.5,943.36,746.21
2016,1,27,15,0,919.0,75.0,3.6,13.0,553.0,901.94,717.95
2016,1,27,15,15,902.0,72.5,3.4,12.5,513.0,853.45,684.67
2016,1,27,15,30,885.0,70.0,3.2,12.0,473.0,803.47,649.89
2016,1,27,15,45,863.5,66.5,3.0,12.0,427.5,754.96,614.53
2016,1,27,16,0,842.0,63.0,2.8,12.0,382.0,697.82,572.04
2016,1,27,16,15,806.5,59.0,2.4,11.0,332.0,630.45,520.91
2016,1,27,16,30,771.0,55.0,2.0,10.0,282.0,564.44,467.83
2016,1,27,16,45,718.5,49.5,1.6,9.0,229.5,488.74,404.87
2016,1,27,17,0,666.0,44.0,1.2,8.0,177.0,416.87,342.42
2016,1,27,17,15,570.5,36.0,1.2,7.0,127.0,326.64,264.22
2016,1,27,17,30,475.0,28.0,1.2,6.0,77.0,245.89,187.65
2016,1,27,17,45,237.5,14.0,1.25,5.5,38.5,112.15,2.48
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.0,14.5,3.35,4.0,40.5,116.07,35.69
2016,1,28,8,0,480.0,29.0,3.7,5.0,81.0,251.4,197.93
2016,1,28,8,15,572.0,36.5,3.55,5.5,131.5,330.66,274.1
2016,1,28,8,30,664.0,44.0,3.4,6.0,182.0,418.92,353.57
2016,1,28,8,45,720.0,48.5,3.25,7.0,234.0,491.61,416.62
2016,1,28,9,0,776.0,53.0,3.1,8.0,286.0,568.41,479.85
2016,1,28,9,15,810.5,56.5,3.1,9.0,336.0,633.26,531.06
2016,1,28,9,30,845.0,60.0,3.1,10.0,386.0,692.69,574.44
2016,1,28,9,45,870.5,62.0,3.15,11.5,431.5,750.22,613.5
2016,1,28,10,0,896.0,64.0,3.2,13.0,477.0,807.54,651.07
2016,1,28,10,15,912.5,66.0,3.3,13.5,517.0,856.72,684.42
2016,1,28,10,30,929.0,68.0,3.4,14.0,557.0,904.32,716.17
2016,1,28,10,45,941.5,69.0,3.5,15.0,590.0,945.19,741.35
2016,1,28,11,0,954.0,70.0,3.6,16.0,623.0,983.69,764.57
2016,1,28,11,15,962.0,71.0,3.6,16.5,648.5,1015.28,783.51
2016,1,28,11,30,970.0,72.0,3.6,17.0,674.0,1043.84,800.32
2016,1,28,11,45,973.0,73.5,3.65,17.5,690.5,1064.86,812.4
2016,1,28,12,0,976.0,75.0,3.7,18.0,707.0,1082.4,822.26
2016,1,28,12,15,978.5,75.5,3.7,18.0,716.0,1094.62,829.84
2016,1,28,12,30,981.0,76.0,3.7,18.0,725.0,1103.18,835.2
2016,1,28,12,45,981.0,76.0,3.7,18.5,724.5,1104.88,834.57
2016,1,28,13,0,981.0,76.0,3.7,19.0,724.0,1102.84,831.71
2016,1,28,13,15,979.0,75.5,3.7,19.0,715.5,1094.45,826.42
2016,1,28,13,30,977.0,75.0,3.7,19.0,707.0,1082.39,818.9
2016,1,28,13,45,973.0,74.0,3.7,19.0,690.0,1064.14,807.4
2016,1,28,14,0,969.0,73.0,3.7,19.0,673.0,1042.45,793.73
2016,1,28,14,15,961.5,72.0,3.6,19.0,647.5,1014.08,774.87
2016,1,28,14,30,954.0,71.0,3.5,19.0,622.0,982.68,754.03
2016,1,28,14,45,938.5,71.0,3.45,19.0,588.0,942.46,727.44
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,900.06,699.23
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,852.45,665.8
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,803.29,630.83
2016,1,28,15,45,867.0,64.0,2.1,18.0,429.5,746.71,589.16
2016,1,28,16,0,844.0,61.0,1.7,18.0,384.0,696.31,551.4
2016,1,28,16,15,809.5,57.5,1.6,17.0,334.0,630.15,504.6
2016,1,28,16,30,775.0,54.0,1.5,16.0,284.0,565.26,455.59
2016,1,28,16,45,721.5,48.5,1.4,15.0,232.0,488.82,395.3
2016,1,28,17,0,668.0,43.0,1.3,14.0,180.0,416.37,335.24
2016,1,28,17,15,574.0,36.0,1.3,13.5,129.5,327.84,259.54
2016,1,28,17,30,480.0,29.0,1.3,13.0,79.0,248.38,186.09
2016,1,28,17,45,240.0,14.5,1.3,13.0,39.5,113.86,18.44
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,15.0,2.9,8.5,42.5,119.53,42.73
2016,1,29,8,0,498.0,30.0,3.3,10.0,85.0,258.53,200.16
2016,1,29,8,15,588.5,37.0,3.4,10.5,136.0,337.61,274.67
2016,1,29,8,30,679.0,44.0,3.5,11.0,187.0,425.34,352.5
2016,1,29,8,45,731.0,49.0,3.6,12.0,239.0,497.02,414.05
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,572.46,475.81
2016,1,29,9,15,817.5,58.0,3.7,13.5,341.5,638.31,528.1
2016,1,29,9,30,852.0,62.0,3.7,14.0,392.0,705.41,578.03
2016,1,29,9,45,874.5,64.5,3.7,15.0,437.5,755.02,611.5
2016,1,29,10,0,897.0,67.0,3.7,16.0,483.0,810.77,648.63
2016,1,29,10,15,913.0,69.0,4.05,17.0,523.0,859.63,681.49
2016,1,29,10,30,929.0,71.0,4.4,18.0,563.0,906.87,712.87
2016,1,29,10,45,940.5,72.5,4.75,19.0,596.0,947.53,739.95
2016,1,29,11,0,952.0,74.0,5.1,20.0,629.0,985.75,765.1
2016,1,29,11,15,959.0,75.5,5.15,20.0,654.0,1017.01,785.98
2016,1,29,11,30,966.0,77.0,5.2,20.0,679.0,1045.21,804.8
2016,1,29,11,45,967.5,79.0,5.3,20.5,695.5,1065.33,816.93
2016,1,29,12,0,969.0,81.0,5.4,21.0,712.0,1081.94,826.79
2016,1,29,12,15,971.0,81.5,5.45,21.0,720.5,1093.63,834.66
2016,1,29,12,30,973.0,82.0,5.5,21.0,729.0,1101.69,840.25
2016,1,29,12,45,972.0,82.0,5.55,21.0,728.0,1102.39,841.01
2016,1,29,13,0,971.0,82.0,5.6,21.0,727.0,1099.4,839.47
2016,1,29,13,15,968.0,81.5,5.6,21.0,718.0,1090.09,833.38
2016,1,29,13,30,965.0,81.0,5.6,21.0,709.0,1077.18,825.02
2016,1,29,13,45,959.5,80.5,5.65,21.0,691.5,1058.25,813.05
2016,1,29,14,0,954.0,80.0,5.7,21.0,674.0,1035.97,798.86
2016,1,29,14,15,945.5,79.0,5.6,20.5,648.0,1006.99,780.51
2016,1,29,14,30,937.0,78.0,5.5,20.0,622.0,975.06,760.1
2016,1,29,14,45,926.0,76.0,5.45,20.0,589.0,936.9,734.04
2016,1,29,15,0,915.0,74.0,5.4,20.0,556.0,896.33,706.16
2016,1,29,15,15,898.0,71.5,5.15,19.5,516.0,847.96,672.58
2016,1,29,15,30,881.0,69.0,4.9,19.0,476.0,798.09,637.58
2016,1,29,15,45,857.5,66.0,4.65,19.0,430.5,748.8,601.38
2016,1,29,16,0,834.0,63.0,4.4,19.0,385.0,691.08,558.36
2016,1,29,16,15,799.0,59.5,4.05,18.0,335.0,624.98,509.15
2016,1,29,16,30,764.0,56.0,3.7,17.0,285.0,560.19,458.24
2016,1,29,16,45,710.0,50.5,3.4,16.0,233.0,483.95,396.26
2016,1,29,17,0,656.0,45.0,3.1,15.0,181.0,411.72,334.9
2016,1,29,17,15,563.0,37.5,3.0,14.0,131.0,323.69,258.74
2016,1,29,17,30,470.0,30.0,2.9,13.0,81.0,244.69,185.71
2016,1,29,17,45,235.0,15.0,2.85,12.5,40.5,114.71,32.11
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,205.5,18.0,4.0,7.5,41.0,109.3,44.64
2016,1,30,8,0,411.0,36.0,4.2,8.0,82.0,231.77,181.65
2016,1,30,8,15,508.5,45.0,4.15,8.5,132.5,311.1,255.86
2016,1,30,8,30,606.0,54.0,4.1,9.0,183.0,400.3,335.28
2016,1,30,8,45,673.0,59.0,4.1,10.0,236.0,476.84,401.26
2016,1,30,9,0,740.0,64.0,4.1,11.0,289.0,555.37,466.17
2016,1,30,9,15,777.0,68.0,4.15,12.0,339.5,621.26,518.39
2016,1,30,9,30,814.0,72.0,4.2,13.0,390.0,688.58,569.01
2016,1,30,9,45,842.5,74.5,4.3,14.0,436.5,748.81,611.62
2016,1,30,10,0,871.0,77.0,4.4,15.0,483.0,808.98,653.09
2016,1,30,10,15,889.0,79.5,4.5,15.5,523.5,859.99,688.16
2016,1,30,10,30,907.0,82.0,4.6,16.0,564.0,899.9,714.73
2016,1,30,10,45,920.0,83.5,4.7,17.0,597.5,941.28,740.75
2016,1,30,11,0,933.0,85.0,4.8,18.0,631.0,980.37,764.79
2016,1,30,11,15,941.0,86.0,4.85,18.5,656.5,1011.57,784.17
2016,1,30,11,30,949.0,87.0,4.9,19.0,682.0,1039.8,801.47
2016,1,30,11,45,956.5,87.0,5.0,19.5,699.5,1063.21,815.92
2016,1,30,12,0,964.0,87.0,5.1,20.0,717.0,1083.32,828.21
2016,1,30,12,15,966.0,87.0,5.1,20.0,725.5,1094.42,835.18
2016,1,30,12,30,968.0,87.0,5.1,20.0,734.0,1101.89,839.92
2016,1,30,12,45,966.5,87.5,5.15,20.5,733.5,1102.72,839.14
2016,1,30,13,0,965.0,88.0,5.2,21.0,733.0,1099.86,836.08
2016,1,30,13,15,962.0,87.5,5.2,21.0,723.5,1090.63,830.09
2016,1,30,13,30,959.0,87.0,5.2,21.0,714.0,1077.81,821.87
2016,1,30,13,45,952.0,86.5,5.2,21.5,696.0,1057.5,807.07
2016,1,30,14,0,945.0,86.0,5.2,22.0,678.0,1033.91,790.2
2016,1,30,14,15,936.0,84.5,5.1,21.5,652.0,1004.05,771.43
2016,1,30,14,30,927.0,83.0,5.0,21.0,626.0,971.3,750.65
2016,1,30,14,45,915.0,81.0,4.9,21.0,592.5,932.54,724.11
2016,1,30,15,0,903.0,79.0,4.8,21.0,559.0,891.45,695.87
2016,1,30,15,15,885.0,77.0,4.55,20.5,518.5,843.26,662.69
2016,1,30,15,30,867.0,75.0,4.3,20.0,478.0,801.76,634.23
2016,1,30,15,45,840.0,72.0,4.05,20.0,432.0,742.25,591.32
2016,1,30,16,0,813.0,69.0,3.8,20.0,386.0,682.63,547.73
2016,1,30,16,15,776.0,65.0,3.6,19.0,336.0,615.4,498.29
2016,1,30,16,30,739.0,61.0,3.4,18.0,286.0,549.67,447.41
2016,1,30,16,45,681.5,55.5,3.2,17.0,233.5,472.47,385.29
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,403.42,326.99
2016,1,30,17,15,528.5,41.5,3.1,15.5,131.0,315.11,250.91
2016,1,30,17,30,433.0,33.0,3.2,15.0,81.0,236.68,179.41
2016,1,30,17,45,216.5,16.5,3.3,14.5,40.5,110.36,40.49
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,188.0,18.5,3.7,11.5,40.0,103.48,46.0
2016,1,31,8,0,376.0,37.0,3.9,12.0,80.0,217.21,167.96
2016,1,31,8,15,472.5,46.5,3.8,12.5,129.0,294.62,238.73
2016,1,31,8,30,569.0,56.0,3.7,13.0,178.0,381.86,315.04
2016,1,31,8,45,642.5,59.5,3.65,14.0,231.0,458.54,379.96
2016,1,31,9,0,716.0,63.0,3.6,15.0,284.0,538.0,444.5
2016,1,31,9,15,753.5,67.5,3.45,15.5,333.0,603.58,495.93
2016,1,31,9,30,791.0,72.0,3.3,16.0,382.0,670.76,546.01
2016,1,31,9,45,824.0,73.0,3.2,17.0,429.0,731.66,587.41
2016,1,31,10,0,857.0,74.0,3.1,18.0,476.0,792.87,627.59
2016,1,31,10,15,874.5,76.0,3.05,18.5,515.5,833.52,653.31
2016,1,31,10,30,892.0,78.0,3.0,19.0,555.0,880.85,683.4
2016,1,31,10,45,907.5,78.5,2.95,20.0,589.0,922.87,707.82
2016,1,31,11,0,923.0,79.0,2.9,21.0,623.0,962.79,730.32
2016,1,31,11,15,931.5,80.5,2.95,21.5,648.5,994.89,749.46
2016,1,31,11,30,940.0,82.0,3.0,22.0,674.0,1024.08,766.65
2016,1,31,11,45,940.0,85.0,3.05,22.5,690.0,1043.57,777.42
2016,1,31,12,0,940.0,88.0,3.1,23.0,706.0,1059.57,786.07
2016,1,31,12,15,942.5,88.5,3.05,23.5,714.5,1071.59,791.32
2016,1,31,12,30,945.0,89.0,3.0,24.0,723.0,1080.08,794.42
2016,1,31,12,45,945.5,88.5,3.0,24.5,723.5,1081.75,793.78
2016,1,31,13,0,946.0,88.0,3.0,25.0,724.0,1079.82,791.05
2016,1,31,13,15,943.5,87.5,2.9,25.0,715.0,1071.23,784.81
2016,1,31,13,30,941.0,87.0,2.8,25.0,706.0,1059.12,776.52
2016,1,31,13,45,936.5,86.0,2.75,25.0,688.5,1040.95,765.0
2016,1,31,14,0,932.0,85.0,2.7,25.0,671.0,1019.46,751.5
2016,1,31,14,15,923.5,83.5,2.5,25.0,645.5,990.37,731.66
2016,1,31,14,30,915.0,82.0,2.3,25.0,620.0,958.38,710.04
2016,1,31,14,45,904.0,80.0,2.15,25.0,587.5,920.85,685.26
2016,1,31,15,0,893.0,78.0,2.0,25.0,555.0,880.95,658.88
2016,1,31,15,15,875.5,75.5,1.8,24.5,515.5,832.91,627.59
2016,1,31,15,30,858.0,73.0,1.6,24.0,476.0,791.52,600.54
2016,1,31,15,45,833.5,70.0,1.4,24.0,430.5,734.29,560.9
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,676.77,520.58
2016,1,31,16,15,772.5,63.0,1.15,23.0,335.5,610.11,474.91
2016,1,31,16,30,736.0,59.0,1.1,22.0,286.0,544.95,427.62
2016,1,31,16,45,680.0,54.0,1.05,21.5,234.0,469.41,369.45
2016,1,31,17,0,624.0,49.0,1.0,21.0,182.0,398.0,311.88
2016,1,31,17,15,530.0,41.0,1.05,20.0,132.5,314.52,243.41
2016,1,31,17,30,436.0,33.0,1.1,19.0,83.0,237.27,176.23
2016,1,31,17,45,218.0,16.5,1.15,18.5,41.5,111.09,47.71
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
