Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,106.23,51.55
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,222.41,170.85
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,299.76,240.31
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,386.76,315.19
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,459.99,377.1
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,538.24,440.77
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,349.12,289.43
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,82.45,63.92
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,92.88,72.45
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,103.39,80.64
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,188.64,150.83
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,268.35,214.8
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,283.43,225.93
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,298.68,237.29
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,450.62,359.34
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,609.3,482.54
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,850.61,668.06
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,1046.51,806.06
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,1057.83,813.39
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,1065.69,819.58
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,1065.97,819.72
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,1062.75,817.55
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,1053.95,812.58
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,1041.73,805.34
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,1020.67,791.91
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,1008.92,785.24
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,979.21,764.95
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,946.72,742.73
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,905.02,713.73
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,861.39,683.16
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,812.71,647.54
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,762.81,610.81
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,702.12,565.56
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,646.17,522.93
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,578.57,469.65
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,513.05,416.72
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,434.3,351.94
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,360.91,289.93
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,275.38,217.1
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,199.57,150.27
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,96.96,46.95
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,120.03,63.82
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,255.98,199.92
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,331.66,270.39
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,421.22,349.68
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,494.71,413.19
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,572.23,477.53
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,638.63,531.94
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,706.29,584.98
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,764.97,627.85
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,815.13,663.46
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,865.18,699.11
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,913.65,733.11
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,954.86,759.92
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,993.58,784.62
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,1026.59,806.54
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,1056.56,826.27
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,1077.99,838.72
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,1095.86,848.79
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,1108.34,856.06
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,1117.12,860.93
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,1118.52,859.6
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,1116.15,855.93
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,1106.9,848.98
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,1093.98,839.72
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,1074.39,826.51
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,1051.37,811.09
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,1022.19,790.66
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,990.0,768.25
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,950.19,740.92
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,908.0,711.84
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,859.91,677.92
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,818.35,649.34
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,759.41,606.62
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,700.13,563.13
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,632.35,513.39
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,565.93,462.06
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,488.23,399.1
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,414.62,336.98
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,329.38,263.77
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,250.26,192.73
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,118.4,65.12
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,120.63,69.6
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,256.16,205.54
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,334.52,280.16
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,418.74,357.52
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,494.35,425.49
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,574.45,494.86
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,640.8,549.93
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,708.37,603.11
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,627.93,533.55
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,494.6,419.45
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,720.21,604.65
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,919.15,754.12
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,961.84,781.87
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,1002.12,808.45
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,1034.06,829.88
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,1062.86,849.02
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,1084.02,861.5
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,1101.57,871.52
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,1113.22,878.21
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,1121.11,882.41
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,1122.24,881.35
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1119.55,877.86
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,1110.77,871.51
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,1098.26,862.77
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,1078.24,847.31
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,1054.79,829.67
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,1025.32,809.51
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,992.78,787.22
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,953.0,760.11
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,910.87,731.14
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,862.95,698.27
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,813.41,663.77
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,763.71,627.43
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,705.45,583.93
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,638.5,532.13
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,572.72,479.22
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,497.14,415.59
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,425.23,352.75
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,338.06,276.46
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,259.32,204.26
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,158.9,96.32
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,55.5,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,67.77,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,167.96,102.9
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,272.95,217.28
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,351.61,289.77
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,438.41,365.47
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,510.76,426.51
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,586.63,487.37
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,652.25,538.51
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,712.4,582.64
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,770.4,623.31
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,827.78,662.64
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,878.01,696.13
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,926.53,727.99
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,967.94,754.55
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,1006.78,779.21
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,1038.9,799.33
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,1067.85,817.37
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,1086.51,827.79
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,1101.27,835.84
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,1113.87,842.76
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,1122.75,847.39
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,1125.59,847.47
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,1124.61,845.33
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,1115.86,838.37
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,1103.37,829.22
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,1084.94,817.19
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,1062.93,803.03
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,1033.41,784.03
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,1000.81,763.1
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,958.27,735.44
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,913.66,706.3
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,864.44,673.62
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,821.74,645.17
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,763.41,604.57
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,704.62,563.08
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,637.24,514.66
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,571.08,464.72
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,493.92,403.62
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,420.61,342.86
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,337.49,272.72
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,259.8,203.56
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,157.07,99.48
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,53.7,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,50.33,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,151.75,96.54
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,253.26,202.61
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,330.15,274.23
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,415.94,350.78
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,482.34,408.31
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,555.81,468.88
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,621.16,521.91
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,687.76,574.02
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,744.38,615.35
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,800.32,656.26
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,850.46,690.34
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,899.06,722.62
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,940.16,749.3
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,967.67,765.96
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,999.3,786.62
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,1028.01,805.08
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,1049.25,816.86
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,1067.11,826.53
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,1079.27,833.94
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,1087.89,839.1
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,1089.35,839.54
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,1087.18,837.75
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,1078.25,831.54
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1065.79,823.13
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,987.53,769.43
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,903.81,711.43
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,945.92,742.83
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,973.61,763.0
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,928.98,732.09
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,882.5,700.22
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,833.33,666.79
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,782.78,631.88
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,722.31,588.04
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,666.33,546.26
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,599.0,494.12
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,533.47,441.78
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,455.21,376.91
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,381.84,314.07
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,296.72,241.38
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,220.68,173.8
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,115.04,75.01
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,56.2,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,157.55,103.34
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,257.24,206.66
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,333.59,278.59
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,415.66,353.42
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,487.03,417.09
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,562.03,481.53
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,628.4,537.2
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,696.07,591.97
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,755.6,637.31
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,814.86,681.64
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,856.7,712.38
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,904.98,747.88
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,946.8,776.61
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,986.22,803.24
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,1019.22,826.15
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,1049.19,846.76
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,1072.63,861.17
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,1092.66,873.13
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,1105.3,880.86
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,1114.21,886.04
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,1116.15,886.64
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,1114.28,884.72
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,1105.59,877.74
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,1093.17,868.29
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,1075.12,853.33
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,1053.56,836.09
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,1024.1,816.47
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,991.55,794.63
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,950.41,764.94
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,907.09,733.63
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,859.39,699.67
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,818.11,670.32
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,760.0,626.74
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,701.38,582.29
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,635.02,528.71
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,569.78,474.97
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,495.35,412.45
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,424.37,350.66
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,339.01,276.34
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,265.98,209.7
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,169.2,114.48
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,66.91,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,44.67,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,144.63,97.99
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,241.58,194.81
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,318.49,265.82
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,404.35,342.1
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,479.54,407.11
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,556.53,471.1
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,622.3,524.58
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,689.33,577.35
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,749.63,620.76
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,809.83,662.95
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,860.67,698.69
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,900.32,725.84
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,941.68,753.1
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,980.69,778.39
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,1012.98,799.37
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,1042.25,818.22
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,1063.08,831.15
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,1080.38,841.76
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,1092.8,849.84
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,1101.58,855.58
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,1103.44,855.04
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,1101.57,852.16
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,1093.03,845.59
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,1080.84,836.71
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,1062.93,822.92
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,1041.55,806.94
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,1012.07,786.14
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,979.59,763.38
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,941.03,736.37
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,900.03,707.64
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,860.52,679.37
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,809.84,642.77
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,751.8,600.49
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,693.31,557.36
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,627.17,509.28
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,562.21,459.9
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,487.31,399.91
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,419.37,342.93
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,335.34,271.15
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,259.75,203.68
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,164.34,112.71
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,62.18,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,15.74,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,143.01,98.08
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,274.3,219.33
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,350.31,290.93
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,434.01,367.09
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,504.92,429.82
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,579.25,493.03
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,638.61,542.19
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,703.8,593.28
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,645.15,542.18
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,543.58,455.13
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,620.85,517.16
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,701.9,580.21
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,699.54,574.16
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,690.55,563.29
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,886.42,716.6
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,1055.83,839.62
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,1076.75,851.91
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,1093.91,862.47
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,1106.67,870.97
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,1115.67,877.0
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,1119.01,877.9
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,1118.49,876.28
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,1110.24,870.35
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,1098.2,861.95
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,1080.64,850.18
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,1059.42,835.94
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,1031.09,816.37
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,999.55,794.57
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,962.28,768.88
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,922.2,741.03
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,874.35,707.78
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,824.66,672.79
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,769.57,632.2
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,713.53,590.29
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,649.25,540.81
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,585.8,489.17
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,518.03,431.35
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,448.24,370.5
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,365.32,297.76
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,289.69,228.52
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,193.41,135.7
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,93.65,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,80.07,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,178.29,124.57
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,274.16,218.84
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,349.46,288.51
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,432.43,361.9
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,501.93,421.42
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,574.71,480.71
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,632.71,526.82
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,696.53,574.69
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,752.8,614.37
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,808.35,652.9
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,857.29,686.43
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,904.42,718.25
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,945.0,745.04
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,982.94,769.8
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,1014.46,789.48
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,1042.82,806.94
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,1061.05,817.4
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,1075.35,825.33
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,1087.42,833.04
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,1095.79,838.39
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,1097.74,837.91
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,1095.94,835.1
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,1086.84,828.69
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,1074.07,820.01
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,1056.13,807.96
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,1034.7,793.7
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,1005.53,773.75
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,973.3,751.8
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,934.02,725.35
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,892.43,697.19
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,844.97,664.5
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,795.91,630.45
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,747.95,595.89
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,691.37,554.49
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,626.24,505.83
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,562.15,455.98
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,490.48,398.34
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,421.98,340.99
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,340.0,271.45
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,265.53,205.57
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,177.27,123.75
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,78.06,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,71.74,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,170.96,120.75
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,260.75,206.74
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,335.36,275.02
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,417.72,347.56
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,487.81,407.03
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,561.42,466.72
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,625.63,517.29
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,690.91,566.69
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,741.43,602.07
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,797.72,641.12
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,847.0,673.65
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,894.65,704.4
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,935.46,730.13
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,973.76,753.84
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,1005.3,772.29
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,1033.76,788.55
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,1055.54,800.23
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,1073.83,809.64
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,1086.43,815.83
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,1095.34,819.76
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,1096.96,819.07
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,1094.8,816.15
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,1086.72,810.64
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,1074.93,802.92
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,1056.16,789.72
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1033.95,774.46
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,1005.28,756.48
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,973.54,736.48
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,935.32,712.01
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,894.63,685.72
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,847.42,654.22
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,798.55,621.25
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,749.66,587.03
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,692.34,546.25
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,627.18,499.64
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,563.04,451.74
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,489.63,394.74
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,419.73,337.87
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,340.56,271.5
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,266.72,206.76
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,174.71,123.24
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,89.68,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,78.05,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,177.86,125.8
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,268.29,210.98
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,343.53,279.04
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,426.36,350.85
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,497.13,410.23
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,571.33,469.51
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,635.74,519.39
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,701.09,567.95
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,752.1,602.69
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,808.85,641.12
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,858.37,674.73
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,906.16,706.76
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,947.34,732.38
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,985.97,755.98
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,1017.46,773.96
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,1045.8,789.63
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,1064.6,798.74
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,1079.6,805.37
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,1091.71,811.97
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,1100.11,816.49
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,1100.71,814.77
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,1097.53,810.82
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,1089.04,804.83
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,1076.86,796.63
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,1056.66,783.65
