Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,0,19.0,110.0,0.5,20.0,116.0,101.64,78.92
2016,2,21,17,15,9.5,85.5,0.5,19.5,88.5,75.47,57.32
2016,2,21,17,30,0.0,61.0,0.5,19.0,61.0,50.26,36.2
2016,2,21,17,45,0.0,38.0,0.55,19.0,38.0,30.41,19.18
2016,2,21,18,0,0.0,15.0,0.6,19.0,15.0,11.42,1.98
2016,2,21,18,15,0.0,7.5,0.65,19.0,7.5,5.9,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,9.0,3.1,13.0,9.0,7.08,0.0
2016,2,22,7,30,0.0,18.0,3.2,13.0,18.0,13.72,3.92
2016,2,22,7,45,0.0,39.0,3.35,13.5,39.0,31.29,20.4
2016,2,22,8,0,0.0,60.0,3.5,14.0,60.0,49.09,36.02
2016,2,22,8,15,6.0,82.0,3.45,14.5,83.5,70.27,54.29
2016,2,22,8,30,12.0,104.0,3.4,15.0,107.0,92.06,72.85
2016,2,22,8,45,6.0,54.5,3.35,15.5,56.0,44.93,32.8
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,3.8,0.0
2016,2,22,9,15,0.0,20.5,3.1,16.5,20.5,15.63,7.63
2016,2,22,9,30,0.0,36.0,2.9,17.0,36.0,27.52,17.61
2016,2,22,9,45,0.0,71.0,2.75,17.5,71.0,54.52,40.08
2016,2,22,10,0,0.0,106.0,2.6,18.0,106.0,82.52,63.0
2016,2,22,10,15,3.0,149.0,2.4,18.0,151.0,121.31,94.61
2016,2,22,10,30,6.0,192.0,2.2,18.0,196.0,161.5,126.83
2016,2,22,10,45,19.0,232.5,2.05,18.5,245.5,209.36,164.73
2016,2,22,11,0,32.0,273.0,1.9,19.0,295.0,279.14,218.76
2016,2,22,11,15,27.5,274.0,1.75,19.0,293.0,276.12,215.5
2016,2,22,11,30,23.0,275.0,1.6,19.0,291.0,252.22,196.48
2016,2,22,11,45,61.5,318.5,1.45,19.5,364.0,355.45,275.77
2016,2,22,12,0,100.0,362.0,1.3,20.0,437.0,440.12,337.85
2016,2,22,12,15,176.0,367.5,1.1,20.0,501.0,545.51,414.33
2016,2,22,12,30,252.0,373.0,0.9,20.0,565.0,628.37,471.83
2016,2,22,12,45,547.0,258.0,0.75,20.5,673.5,850.16,624.75
2016,2,22,13,0,842.0,143.0,0.6,21.0,782.0,1023.69,729.59
2016,2,22,13,15,606.0,239.5,0.55,21.0,697.0,891.17,641.91
2016,2,22,13,30,370.0,336.0,0.5,21.0,612.0,723.85,528.86
2016,2,22,13,45,277.0,345.0,0.45,21.5,549.0,637.66,469.74
2016,2,22,14,0,184.0,354.0,0.4,22.0,486.0,531.28,394.63
2016,2,22,14,15,249.0,331.0,0.45,22.0,503.0,563.2,420.92
2016,2,22,14,30,314.0,308.0,0.5,22.0,520.0,612.14,456.84
2016,2,22,14,45,540.5,221.5,0.6,22.0,564.5,730.75,544.1
2016,2,22,15,0,767.0,135.0,0.7,22.0,609.0,822.56,609.02
2016,2,22,15,15,748.0,131.5,0.8,21.5,569.0,774.8,580.04
2016,2,22,15,30,729.0,128.0,0.9,21.0,529.0,725.95,550.95
2016,2,22,15,45,703.0,123.0,1.05,21.0,483.5,669.64,514.25
2016,2,22,16,0,677.0,118.0,1.2,21.0,438.0,613.45,476.1
2016,2,22,16,15,642.0,111.5,1.2,20.5,388.0,550.48,431.12
2016,2,22,16,30,607.0,105.0,1.2,20.0,338.0,489.16,385.79
2016,2,22,16,45,559.5,96.0,1.3,19.5,286.0,420.78,333.74
2016,2,22,17,0,512.0,87.0,1.4,19.0,234.0,356.12,282.36
2016,2,22,17,15,441.0,75.0,1.45,18.5,183.0,279.57,219.62
2016,2,22,17,30,370.0,63.0,1.5,18.0,132.0,215.18,164.93
2016,2,22,17,45,266.0,46.5,1.6,17.5,87.0,143.91,104.68
2016,2,22,18,0,162.0,30.0,1.7,17.0,42.0,83.49,47.75
2016,2,22,18,15,81.0,15.0,2.0,16.5,21.0,27.44,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.5,14.0,5.45,13.0,23.5,33.63,0.0
2016,2,23,7,30,235.0,28.0,5.6,13.0,47.0,101.07,60.7
2016,2,23,7,45,375.5,38.0,5.75,13.0,96.0,171.4,127.37
2016,2,23,8,0,516.0,48.0,5.9,13.0,145.0,256.97,202.48
2016,2,23,8,15,260.0,75.0,6.2,13.5,124.5,201.97,164.2
2016,2,23,8,30,4.0,102.0,6.5,14.0,104.0,85.9,67.87
2016,2,23,8,45,2.0,94.0,6.8,14.5,95.0,75.84,59.21
2016,2,23,9,0,0.0,86.0,7.1,15.0,86.0,66.95,51.4
2016,2,23,9,15,1.5,121.0,7.3,15.0,122.0,97.65,77.18
2016,2,23,9,30,3.0,156.0,7.5,15.0,158.0,129.21,103.39
2016,2,23,9,45,5.5,171.0,7.7,15.5,174.0,143.69,114.96
2016,2,23,10,0,8.0,186.0,7.9,16.0,190.0,158.49,126.72
2016,2,23,10,15,6.5,188.5,8.1,16.0,192.0,158.98,126.75
2016,2,23,10,30,5.0,191.0,8.3,16.0,194.0,159.54,126.87
2016,2,23,10,45,10.0,215.0,8.55,16.0,222.0,185.14,147.74
2016,2,23,11,0,15.0,239.0,8.8,16.0,250.0,211.27,168.95
2016,2,23,11,15,8.5,203.0,8.9,16.0,209.5,172.72,137.09
2016,2,23,11,30,2.0,167.0,9.0,16.0,169.0,135.2,106.04
2016,2,23,11,45,42.5,263.0,9.15,16.0,295.0,279.24,224.44
2016,2,23,12,0,83.0,359.0,9.3,16.0,421.0,419.15,336.89
2016,2,23,12,15,202.0,360.5,9.3,15.5,514.0,562.57,454.21
2016,2,23,12,30,321.0,362.0,9.3,15.0,607.0,707.66,570.69
2016,2,23,12,45,220.5,371.0,9.35,15.0,539.0,593.89,479.36
2016,2,23,13,0,120.0,380.0,9.4,15.0,471.0,502.87,404.73
2016,2,23,13,15,311.5,333.0,9.4,14.5,567.0,665.27,539.63
2016,2,23,13,30,503.0,286.0,9.4,14.0,663.0,822.5,667.45
2016,2,23,13,45,259.0,267.5,9.4,14.0,461.5,536.76,439.24
2016,2,23,14,0,15.0,249.0,9.4,14.0,260.0,220.17,176.84
2016,2,23,14,15,11.5,230.0,9.35,13.5,238.5,199.68,160.68
2016,2,23,14,30,8.0,211.0,9.3,13.0,217.0,179.49,144.46
2016,2,23,14,45,4.0,186.0,9.3,13.0,189.0,153.89,123.38
2016,2,23,15,0,0.0,161.0,9.3,13.0,161.0,128.83,102.63
2016,2,23,15,15,0.0,157.5,9.2,12.5,157.5,126.16,100.85
2016,2,23,15,30,0.0,154.0,9.1,12.0,154.0,123.59,99.16
2016,2,23,15,45,0.0,115.0,9.05,11.5,115.0,90.29,71.45
2016,2,23,16,0,0.0,76.0,9.0,11.0,76.0,58.37,44.54
2016,2,23,16,15,0.0,67.5,8.8,10.5,67.5,51.78,39.11
2016,2,23,16,30,0.0,59.0,8.6,10.0,59.0,45.19,33.61
2016,2,23,16,45,0.0,50.0,8.45,10.0,50.0,38.24,27.66
2016,2,23,17,0,0.0,41.0,8.3,10.0,41.0,31.31,21.65
2016,2,23,17,15,0.0,32.0,8.05,9.5,32.0,24.39,15.61
2016,2,23,17,30,0.0,23.0,7.8,9.0,23.0,17.5,9.5
2016,2,23,17,45,0.0,15.5,7.6,9.0,15.5,11.77,4.32
2016,2,23,18,0,0.0,8.0,7.4,9.0,8.0,6.06,0.0
2016,2,23,18,15,0.0,4.0,7.4,8.5,4.0,3.15,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.0,12.5,5.1,4.5,31.0,50.77,0.0
2016,2,24,7,30,430.0,25.0,5.3,5.0,62.0,144.83,91.98
2016,2,24,7,45,541.5,34.5,5.5,6.0,115.5,216.24,164.28
2016,2,24,8,0,653.0,44.0,5.7,7.0,169.0,300.15,240.97
2016,2,24,8,15,715.5,49.5,5.9,7.5,226.5,371.31,307.3
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,448.16,376.62
2016,2,24,8,45,822.0,58.0,6.35,9.0,342.0,517.71,437.25
2016,2,24,9,0,866.0,61.0,6.6,10.0,400.0,585.75,494.63
2016,2,24,9,15,892.0,64.0,6.55,10.5,453.5,648.47,546.02
2016,2,24,9,30,918.0,67.0,6.5,11.0,507.0,711.49,595.98
2016,2,24,9,45,942.5,66.5,6.5,11.5,556.5,769.32,638.81
2016,2,24,10,0,967.0,66.0,6.5,12.0,606.0,826.55,679.9
2016,2,24,10,15,980.0,67.5,6.4,12.5,648.5,875.9,713.83
2016,2,24,10,30,993.0,69.0,6.3,13.0,691.0,923.09,745.59
2016,2,24,10,45,1006.0,67.5,6.25,13.5,726.0,964.36,772.75
2016,2,24,11,0,1019.0,66.0,6.2,14.0,761.0,1002.94,797.66
2016,2,24,11,15,1025.0,67.0,6.15,14.0,788.0,1035.03,819.22
2016,2,24,11,30,1031.0,68.0,6.1,14.0,815.0,1063.64,838.26
2016,2,24,11,45,1028.5,74.0,6.05,14.5,833.5,1086.2,851.37
2016,2,24,12,0,1026.0,80.0,6.0,15.0,852.0,1104.65,861.61
2016,2,24,12,15,1028.0,80.0,5.9,15.0,861.0,1116.63,868.66
2016,2,24,12,30,1030.0,80.0,5.8,15.0,870.0,1124.6,873.07
2016,2,24,12,45,1031.0,79.0,5.75,15.5,870.0,1126.39,872.06
2016,2,24,13,0,1032.0,78.0,5.7,16.0,870.0,1124.1,868.43
2016,2,24,13,15,1030.5,78.0,5.6,16.0,861.0,1116.4,862.51
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,1104.68,854.01
2016,2,24,13,45,1026.0,76.5,5.4,16.5,833.5,1085.84,839.11
2016,2,24,14,0,1023.0,75.0,5.3,17.0,815.0,1063.16,821.78
2016,2,24,14,15,1016.5,74.0,5.2,17.0,788.0,1034.08,801.76
2016,2,24,14,30,1010.0,73.0,5.1,17.0,761.0,1001.58,779.44
2016,2,24,14,45,1002.0,71.5,5.05,17.0,726.0,963.94,753.91
2016,2,24,15,0,994.0,70.0,5.0,17.0,691.0,923.33,726.2
2016,2,24,15,15,981.5,68.0,4.85,16.5,648.5,875.77,693.99
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,826.01,659.88
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.5,770.87,620.41
2016,2,24,16,0,936.0,61.0,4.5,16.0,509.0,714.45,579.18
2016,2,24,16,15,911.0,58.5,3.95,15.0,455.0,651.7,530.51
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,589.14,480.96
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,519.87,423.58
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,452.75,366.02
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,378.82,302.47
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,307.43,238.79
2016,2,24,17,45,584.0,31.0,1.6,10.0,117.0,223.95,164.83
2016,2,24,18,0,475.0,23.0,1.4,9.0,63.0,152.56,93.45
2016,2,24,18,15,237.5,11.5,1.4,8.5,31.5,53.42,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.0,13.0,2.7,6.0,32.0,50.33,0.0
2016,2,25,7,30,426.0,26.0,3.0,7.0,64.0,143.86,92.67
2016,2,25,7,45,534.5,35.5,3.3,8.0,117.0,213.87,160.9
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,296.14,234.79
2016,2,25,8,15,705.5,51.0,3.6,10.0,228.0,367.18,298.78
2016,2,25,8,30,768.0,57.0,3.6,11.0,286.0,443.97,365.18
2016,2,25,8,45,805.5,61.5,3.6,12.0,342.5,511.21,421.42
2016,2,25,9,0,843.0,66.0,3.6,13.0,399.0,580.68,477.01
2016,2,25,9,15,869.0,69.0,3.6,13.5,452.0,643.04,525.81
2016,2,25,9,30,895.0,72.0,3.6,14.0,505.0,699.92,568.95
2016,2,25,9,45,912.5,75.0,3.6,15.0,553.0,755.67,607.33
2016,2,25,10,0,930.0,78.0,3.6,16.0,601.0,810.31,643.11
2016,2,25,10,15,943.5,80.0,3.55,16.5,643.0,859.18,674.87
2016,2,25,10,30,957.0,82.0,3.5,17.0,685.0,906.04,704.64
2016,2,25,10,45,965.5,83.5,3.45,17.5,719.0,945.69,728.91
2016,2,25,11,0,974.0,85.0,3.4,18.0,753.0,982.51,750.95
2016,2,25,11,15,980.0,86.0,3.35,18.0,779.5,1013.42,770.21
2016,2,25,11,30,986.0,87.0,3.3,18.0,806.0,1040.99,787.19
2016,2,25,11,45,989.0,88.5,3.25,18.5,823.5,1062.75,798.78
2016,2,25,12,0,992.0,90.0,3.2,19.0,841.0,1080.81,807.96
2016,2,25,12,15,993.5,90.0,3.2,19.0,849.5,1091.92,814.68
2016,2,25,12,30,995.0,90.0,3.2,19.0,858.0,1099.16,819.07
2016,2,25,12,45,993.0,91.0,3.25,19.0,857.0,1100.11,820.01
2016,2,25,13,0,991.0,92.0,3.3,19.0,856.0,1097.12,818.6
2016,2,25,13,15,988.0,91.5,3.3,19.0,846.0,1087.59,812.6
2016,2,25,13,30,985.0,91.0,3.3,19.0,836.0,1074.23,804.29
2016,2,25,13,45,978.5,90.5,3.35,19.0,817.0,1053.74,791.83
2016,2,25,14,0,972.0,90.0,3.4,19.0,798.0,1029.7,777.1
2016,2,25,14,15,964.5,89.0,3.45,18.5,771.0,1000.79,760.55
2016,2,25,14,30,957.0,88.0,3.5,18.0,744.0,968.67,741.72
2016,2,25,14,45,939.0,89.5,3.55,18.0,707.0,927.17,714.83
2016,2,25,15,0,921.0,91.0,3.6,18.0,670.0,883.5,686.2
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.5,835.57,655.44
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,785.89,622.85
2016,2,25,15,45,868.0,83.5,3.8,17.0,536.5,736.77,589.11
2016,2,25,16,0,846.0,81.0,3.9,17.0,488.0,679.52,546.96
2016,2,25,16,15,816.5,77.0,3.75,16.0,435.5,615.6,499.28
2016,2,25,16,30,787.0,73.0,3.6,15.0,383.0,552.45,450.51
2016,2,25,16,45,743.5,68.0,3.45,14.5,327.0,481.99,393.33
2016,2,25,17,0,700.0,63.0,3.3,14.0,271.0,414.47,336.54
2016,2,25,17,15,633.5,56.0,3.15,13.0,214.5,340.48,273.24
2016,2,25,17,30,567.0,49.0,3.0,12.0,158.0,271.38,212.04
2016,2,25,17,45,454.0,38.0,2.9,11.5,107.5,191.19,141.46
2016,2,25,18,0,341.0,27.0,2.8,11.0,57.0,124.31,77.81
2016,2,25,18,15,170.5,13.5,2.9,10.5,28.5,41.91,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,3.5,31.0,44.93,0.0
2016,2,26,7,30,360.0,29.0,1.5,4.0,62.0,131.78,87.93
2016,2,26,7,45,471.0,39.5,1.55,5.0,114.0,199.11,151.55
2016,2,26,8,0,582.0,50.0,1.6,6.0,166.0,279.36,222.91
2016,2,26,8,15,646.5,57.0,1.85,7.0,222.5,348.58,285.02
2016,2,26,8,30,711.0,64.0,2.1,8.0,279.0,422.46,349.08
2016,2,26,8,45,753.0,69.0,2.35,9.0,335.0,489.76,405.74
2016,2,26,9,0,795.0,74.0,2.6,10.0,391.0,559.81,462.52
2016,2,26,9,15,823.5,78.0,2.5,10.5,444.0,622.63,511.22
2016,2,26,9,30,852.0,82.0,2.4,11.0,497.0,686.09,558.51
2016,2,26,9,45,871.5,85.0,2.35,11.5,545.0,742.22,598.46
2016,2,26,10,0,891.0,88.0,2.3,12.0,593.0,789.9,629.75
2016,2,26,10,15,905.0,90.0,2.15,12.5,634.5,837.66,659.63
2016,2,26,10,30,919.0,92.0,2.0,13.0,676.0,883.54,687.29
2016,2,26,10,45,928.5,94.5,1.85,13.5,710.0,923.91,710.34
2016,2,26,11,0,938.0,97.0,1.7,14.0,744.0,961.62,730.95
2016,2,26,11,15,945.0,98.0,1.6,14.0,770.5,992.52,748.57
2016,2,26,11,30,952.0,99.0,1.5,14.0,797.0,1020.26,763.94
2016,2,26,11,45,956.0,100.0,1.4,14.5,814.5,1041.77,773.66
2016,2,26,12,0,960.0,101.0,1.3,15.0,832.0,1059.74,781.02
2016,2,26,12,15,962.0,101.5,1.25,15.0,841.0,1071.55,786.88
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,1079.6,790.55
2016,2,26,12,45,964.0,101.5,1.15,15.5,849.5,1080.79,788.58
2016,2,26,13,0,964.0,101.0,1.1,16.0,849.0,1078.16,784.48
2016,2,26,13,15,961.5,101.0,1.1,16.0,839.5,1069.79,779.52
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,1057.69,772.45
2016,2,26,13,45,955.0,99.5,1.15,16.5,812.0,1038.85,760.88
2016,2,26,14,0,951.0,98.0,1.2,17.0,794.0,1016.47,747.18
2016,2,26,14,15,943.5,97.0,1.2,17.0,767.0,987.97,730.08
2016,2,26,14,30,936.0,96.0,1.2,17.0,740.0,956.34,711.0
2016,2,26,14,45,926.0,93.5,1.3,17.0,705.5,917.96,688.97
2016,2,26,15,0,916.0,91.0,1.4,17.0,671.0,876.97,664.79
2016,2,26,15,15,901.0,89.0,1.4,17.0,629.0,830.14,634.86
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,781.54,603.32
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,733.06,571.86
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,676.37,532.01
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.0,612.83,485.02
2016,2,26,16,30,787.0,73.0,1.2,16.0,385.0,550.03,437.13
2016,2,26,16,45,745.0,68.0,1.1,15.5,329.0,480.43,382.71
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,413.62,328.44
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,339.91,267.83
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,271.1,208.74
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,191.57,140.48
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,125.21,79.18
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,42.28,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,160.5,16.0,2.5,7.5,31.0,51.41,0.0
2016,2,27,7,30,321.0,32.0,2.7,8.0,62.0,123.85,82.94
2016,2,27,7,45,426.0,43.5,2.9,9.0,113.0,188.09,142.03
2016,2,27,8,0,531.0,55.0,3.1,10.0,164.0,264.49,209.55
2016,2,27,8,15,596.5,63.0,3.3,11.0,219.0,332.41,269.91
2016,2,27,8,30,662.0,71.0,3.5,12.0,274.0,406.72,333.76
2016,2,27,8,45,702.5,77.5,3.75,13.0,329.0,472.2,388.62
2016,2,27,9,0,743.0,84.0,4.0,14.0,384.0,540.51,443.77
2016,2,27,9,15,772.5,88.5,4.05,14.5,435.5,599.93,490.69
2016,2,27,9,30,802.0,93.0,4.1,15.0,487.0,662.33,538.41
2016,2,27,9,45,820.5,97.0,4.2,16.0,534.0,716.74,577.74
2016,2,27,10,0,839.0,101.0,4.3,17.0,581.0,770.3,614.22
2016,2,27,10,15,854.5,104.0,4.35,17.5,622.0,819.25,647.27
2016,2,27,10,30,870.0,107.0,4.4,18.0,663.0,866.54,678.67
2016,2,27,10,45,879.0,110.0,4.45,18.5,696.5,906.23,704.3
2016,2,27,11,0,888.0,113.0,4.5,19.0,730.0,943.35,727.94
2016,2,27,11,15,895.5,114.5,4.5,19.0,755.5,962.56,740.01
2016,2,27,11,30,903.0,116.0,4.5,19.0,781.0,990.2,758.13
2016,2,27,11,45,906.5,117.5,4.55,19.5,798.5,1010.85,770.35
2016,2,27,12,0,910.0,119.0,4.6,20.0,816.0,1028.11,780.36
2016,2,27,12,15,912.0,119.5,4.6,20.0,824.5,1039.38,787.5
2016,2,27,12,30,914.0,120.0,4.6,20.0,833.0,1047.09,792.41
2016,2,27,12,45,912.5,120.5,4.65,20.5,832.5,1047.72,791.61
2016,2,27,13,0,911.0,121.0,4.7,21.0,832.0,1044.72,788.57
2016,2,27,13,15,908.0,120.5,4.65,21.0,822.5,1035.62,782.21
2016,2,27,13,30,905.0,120.0,4.6,21.0,813.0,1023.0,773.66
2016,2,27,13,45,898.5,120.0,4.6,21.0,794.0,1004.07,761.43
2016,2,27,14,0,892.0,120.0,4.6,21.0,775.0,994.8,755.98
2016,2,27,14,15,883.5,118.0,4.55,21.0,748.5,964.9,735.96
2016,2,27,14,30,875.0,116.0,4.5,21.0,722.0,932.06,714.06
2016,2,27,14,45,862.0,114.5,4.5,21.0,687.5,893.1,688.22
2016,2,27,15,0,849.0,113.0,4.5,21.0,653.0,851.85,660.63
2016,2,27,15,15,832.5,110.0,4.45,20.5,612.0,804.17,629.1
2016,2,27,15,30,816.0,107.0,4.4,20.0,571.0,754.97,596.05
2016,2,27,15,45,793.0,103.5,4.35,20.0,523.5,699.35,555.72
2016,2,27,16,0,770.0,100.0,4.3,20.0,476.0,646.28,515.73
2016,2,27,16,15,738.5,95.0,3.95,19.5,424.0,583.25,467.52
2016,2,27,16,30,707.0,90.0,3.6,19.0,372.0,521.42,418.98
2016,2,27,16,45,662.0,83.5,3.3,18.5,318.0,452.52,363.61
2016,2,27,17,0,617.0,77.0,3.0,18.0,264.0,386.98,309.26
2016,2,27,17,15,549.0,68.0,2.75,17.0,209.5,313.23,247.47
2016,2,27,17,30,481.0,59.0,2.5,16.0,155.0,246.21,189.57
2016,2,27,17,45,371.5,45.5,2.3,15.0,105.5,170.1,124.56
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,106.89,68.18
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,35.75,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,19.0,3.9,11.5,30.0,43.69,0.0
2016,2,28,7,30,219.0,38.0,4.2,12.0,60.0,102.66,69.24
2016,2,28,7,45,328.5,52.5,4.5,13.0,109.5,163.63,122.75
2016,2,28,8,0,438.0,67.0,4.8,14.0,159.0,240.48,189.11
2016,2,28,8,15,507.0,77.0,5.2,14.5,212.5,307.03,247.92
2016,2,28,8,30,576.0,87.0,5.6,15.0,266.0,380.35,311.33
2016,2,28,8,45,288.0,78.5,6.05,16.0,168.0,245.47,202.4
2016,2,28,9,0,0.0,70.0,6.5,17.0,70.0,53.71,39.73
2016,2,28,9,15,0.0,88.0,6.55,17.5,88.0,68.0,51.53
2016,2,28,9,30,0.0,106.0,6.6,18.0,106.0,82.72,63.47
2016,2,28,9,45,0.0,129.0,6.7,19.0,129.0,101.83,78.74
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,121.18,93.97
2016,2,28,10,15,2.5,173.0,6.7,20.0,175.0,141.01,109.86
2016,2,28,10,30,5.0,194.0,6.6,20.0,198.0,161.2,125.94
2016,2,28,10,45,4.0,188.0,6.5,20.5,191.0,154.87,120.3
2016,2,28,11,0,3.0,182.0,6.4,21.0,184.0,148.65,114.84
2016,2,28,11,15,4.0,187.5,6.2,21.5,191.0,154.25,118.93
2016,2,28,11,30,5.0,193.0,6.0,22.0,198.0,159.92,123.06
2016,2,28,11,45,12.5,238.5,5.85,22.5,249.0,207.03,160.06
2016,2,28,12,0,20.0,284.0,5.7,23.0,300.0,255.42,197.48
2016,2,28,12,15,94.5,340.0,5.5,23.0,414.5,406.26,315.51
2016,2,28,12,30,169.0,396.0,5.3,23.0,529.0,562.25,433.12
2016,2,28,12,45,132.0,389.5,5.1,23.5,494.0,519.02,398.25
2016,2,28,13,0,95.0,383.0,4.9,24.0,459.0,452.12,346.68
2016,2,28,13,15,74.5,365.0,4.7,24.0,424.0,412.54,316.54
2016,2,28,13,30,54.0,347.0,4.5,24.0,389.0,373.24,286.4
2016,2,28,13,45,444.0,245.0,4.35,24.0,574.5,708.16,544.39
2016,2,28,14,0,834.0,143.0,4.2,24.0,760.0,962.2,724.38
2016,2,28,14,15,524.5,240.0,4.1,24.0,623.5,756.68,577.07
2016,2,28,14,30,215.0,337.0,4.0,24.0,487.0,524.34,403.02
2016,2,28,14,45,498.5,237.0,3.9,24.0,562.0,699.02,538.59
2016,2,28,15,0,782.0,137.0,3.8,24.0,637.0,823.97,631.22
2016,2,28,15,15,510.0,198.0,3.7,23.5,516.0,631.19,490.25
2016,2,28,15,30,238.0,259.0,3.6,23.0,395.0,432.23,338.98
2016,2,28,15,45,467.0,189.5,3.5,23.0,428.5,546.47,430.29
2016,2,28,16,0,696.0,120.0,3.4,23.0,462.0,615.25,483.96
2016,2,28,16,15,662.0,113.5,3.05,22.5,411.5,552.31,435.78
2016,2,28,16,30,628.0,107.0,2.7,22.0,361.0,490.93,388.35
2016,2,28,16,45,582.0,99.0,2.35,21.5,307.5,423.81,335.22
2016,2,28,17,0,536.0,91.0,2.0,21.0,254.0,360.21,283.42
2016,2,28,17,15,466.0,79.5,1.95,20.0,201.5,283.89,221.33
2016,2,28,17,30,396.0,68.0,1.9,19.0,149.0,219.89,167.46
2016,2,28,17,45,293.0,52.0,1.85,18.5,101.5,149.56,108.42
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,91.66,58.53
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,30.63,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.5,22.0,1.7,14.5,29.0,36.28,0.82
2016,2,29,7,30,139.0,44.0,1.9,15.0,58.0,82.69,56.28
2016,2,29,7,45,240.5,62.5,2.1,16.0,106.0,145.14,108.44
2016,2,29,8,0,342.0,81.0,2.3,17.0,154.0,214.78,166.84
2016,2,29,8,15,411.0,94.0,2.35,17.5,206.5,277.22,219.96
2016,2,29,8,30,480.0,107.0,2.4,18.0,259.0,346.96,277.87
2016,2,29,8,45,240.0,90.0,2.45,18.5,166.0,230.88,186.47
2016,2,29,9,0,0.0,73.0,2.5,19.0,73.0,56.03,41.25
2016,2,29,9,15,69.5,148.5,2.6,19.5,183.5,172.09,137.64
2016,2,29,9,30,139.0,224.0,2.7,20.0,294.0,309.57,247.29
2016,2,29,9,45,81.5,223.5,2.8,20.5,266.0,258.57,204.93
2016,2,29,10,0,24.0,223.0,2.9,21.0,238.0,202.28,158.43
2016,2,29,10,15,40.0,253.5,2.95,21.5,279.5,259.81,203.43
2016,2,29,10,30,56.0,284.0,3.0,22.0,321.0,304.51,237.44
2016,2,29,10,45,32.5,250.5,3.15,22.5,272.0,251.61,195.16
2016,2,29,11,0,9.0,217.0,3.3,23.0,223.0,184.26,141.52
2016,2,29,11,15,5.5,191.5,3.3,23.0,195.5,158.83,121.4
2016,2,29,11,30,2.0,166.0,3.3,23.0,168.0,133.83,101.48
2016,2,29,11,45,94.0,277.5,3.35,23.0,350.5,360.26,279.49
2016,2,29,12,0,186.0,389.0,3.4,23.0,533.0,565.91,432.47
2016,2,29,12,15,500.5,278.0,3.45,23.0,671.0,807.1,611.46
2016,2,29,12,30,815.0,167.0,3.5,23.0,809.0,1006.25,749.54
2016,2,29,12,45,617.0,253.5,3.55,23.5,740.0,907.44,678.61
2016,2,29,13,0,419.0,340.0,3.6,24.0,671.0,789.75,592.27
2016,2,29,13,15,263.5,360.0,3.65,24.0,567.5,635.91,481.59
2016,2,29,13,30,108.0,380.0,3.7,24.0,464.0,458.12,349.35
2016,2,29,13,45,458.0,267.5,3.75,24.0,610.0,740.86,564.73
2016,2,29,14,0,808.0,155.0,3.8,24.0,756.0,945.23,710.05
2016,2,29,14,15,512.0,247.0,3.8,24.0,623.5,748.47,569.5
2016,2,29,14,30,216.0,339.0,3.8,24.0,491.0,524.4,402.47
2016,2,29,14,45,161.5,321.0,3.85,24.0,431.5,452.6,349.63
2016,2,29,15,0,107.0,303.0,3.9,24.0,372.0,365.92,283.97
2016,2,29,15,15,225.0,272.5,3.9,24.0,405.5,441.97,345.39
2016,2,29,15,30,343.0,242.0,3.9,24.0,439.0,507.09,396.88
2016,2,29,15,45,472.5,197.5,3.9,24.0,445.0,554.26,434.42
2016,2,29,16,0,602.0,153.0,3.9,24.0,451.0,573.07,450.28
2016,2,29,16,15,565.5,144.5,3.65,23.5,401.0,511.58,403.62
2016,2,29,16,30,529.0,136.0,3.4,23.0,351.0,452.29,357.89
2016,2,29,16,45,481.5,124.5,3.15,22.5,299.0,387.0,306.36
2016,2,29,17,0,434.0,113.0,2.9,22.0,247.0,325.89,256.82
2016,2,29,17,15,366.0,97.5,2.65,21.0,195.0,257.28,200.75
2016,2,29,17,30,298.0,82.0,2.4,20.0,143.0,196.01,149.59
2016,2,29,17,45,214.0,61.0,2.2,19.5,97.5,126.99,92.11
2016,2,29,18,0,130.0,40.0,2.0,19.0,52.0,74.77,48.2
2016,2,29,18,15,65.0,20.0,2.0,18.5,26.0,32.04,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.5,21.5,3.5,16.5,32.5,44.8,8.4
2016,3,1,7,30,205.0,43.0,3.7,17.0,65.0,101.55,69.0
2016,3,1,7,45,314.5,58.0,3.95,18.0,114.5,161.83,119.53
2016,3,1,8,0,424.0,73.0,4.2,19.0,164.0,235.11,181.2
2016,3,1,8,15,491.5,83.5,4.4,19.5,218.0,303.05,239.37
2016,3,1,8,30,559.0,94.0,4.6,20.0,272.0,375.05,299.76
2016,3,1,8,45,387.0,134.5,4.8,20.5,268.0,351.56,282.84
2016,3,1,9,0,215.0,175.0,5.0,21.0,264.0,290.68,233.81
2016,3,1,9,15,287.0,188.0,5.1,21.5,323.0,371.52,298.49
2016,3,1,9,30,359.0,201.0,5.2,22.0,382.0,447.0,357.6
2016,3,1,9,45,587.0,155.5,5.3,22.5,484.0,605.61,481.29
2016,3,1,10,0,815.0,110.0,5.4,23.0,586.0,754.84,593.87
2016,3,1,10,15,832.0,112.5,5.5,23.0,627.0,803.47,627.62
2016,3,1,10,30,849.0,115.0,5.6,23.0,668.0,850.58,660.49
2016,3,1,10,45,870.0,113.0,5.75,23.5,704.5,894.52,689.81
2016,3,1,11,0,891.0,111.0,5.9,24.0,741.0,925.35,709.67
2016,3,1,11,15,899.5,112.0,6.0,24.0,767.5,956.28,730.8
2016,3,1,11,30,908.0,113.0,6.1,24.0,794.0,984.24,749.9
2016,3,1,11,45,920.5,110.0,6.25,24.5,813.5,1008.74,765.46
2016,3,1,12,0,933.0,107.0,6.4,25.0,833.0,1030.03,778.86
2016,3,1,12,15,935.5,107.5,6.45,25.0,842.0,1041.83,786.8
2016,3,1,12,30,938.0,108.0,6.5,25.0,851.0,1049.98,792.42
2016,3,1,12,45,943.5,105.0,6.55,25.0,852.0,1053.69,795.17
2016,3,1,13,0,949.0,102.0,6.6,25.0,853.0,1053.62,795.51
2016,3,1,13,15,947.0,101.5,6.55,24.5,844.0,1045.07,791.17
2016,3,1,13,30,945.0,101.0,6.5,24.0,835.0,1032.81,784.44
2016,3,1,13,45,943.5,98.5,6.5,24.0,817.5,1015.25,772.89
2016,3,1,14,0,942.0,96.0,6.5,24.0,800.0,994.1,758.95
2016,3,1,14,15,608.0,214.0,6.45,24.0,662.5,808.72,625.97
2016,3,1,14,30,274.0,332.0,6.4,24.0,525.0,586.92,455.64
2016,3,1,14,45,582.0,215.0,6.35,24.0,599.5,742.78,580.03
2016,3,1,15,0,890.0,98.0,6.3,24.0,674.0,850.38,661.49
2016,3,1,15,15,875.5,95.5,6.2,23.5,632.5,812.39,635.73
2016,3,1,15,30,861.0,93.0,6.1,23.0,591.0,763.67,602.46
2016,3,1,15,45,842.5,89.5,6.05,23.0,543.5,709.55,563.11
2016,3,1,16,0,824.0,86.0,6.0,23.0,496.0,654.59,521.32
2016,3,1,16,15,795.5,82.0,5.7,22.0,444.0,592.41,474.25
2016,3,1,16,30,767.0,78.0,5.4,21.0,392.0,530.98,426.33
2016,3,1,16,45,730.5,72.0,5.1,20.5,337.0,464.51,372.19
2016,3,1,17,0,694.0,66.0,4.8,20.0,282.0,401.55,319.21
2016,3,1,17,15,631.5,59.0,4.35,19.0,226.0,328.76,257.44
2016,3,1,17,30,569.0,52.0,3.9,18.0,170.0,262.09,199.27
2016,3,1,17,45,470.0,41.5,3.45,17.5,118.5,188.14,135.25
2016,3,1,18,0,371.0,31.0,3.0,17.0,67.0,125.7,80.26
2016,3,1,18,15,185.5,15.5,2.9,16.5,33.5,51.19,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,202.5,17.0,2.15,8.5,39.5,59.64,18.5
2016,3,2,7,30,405.0,34.0,2.3,9.0,79.0,141.29,97.02
2016,3,2,7,45,497.5,44.5,2.5,10.0,132.0,204.99,153.93
2016,3,2,8,0,590.0,55.0,2.7,11.0,185.0,279.27,219.49
2016,3,2,8,15,649.0,61.5,3.1,12.0,241.5,345.71,278.41
2016,3,2,8,30,708.0,68.0,3.5,13.0,298.0,416.58,339.33
2016,3,2,8,45,740.0,75.0,3.9,14.0,352.5,480.18,392.62
2016,3,2,9,0,772.0,82.0,4.3,15.0,407.0,545.56,445.67
2016,3,2,9,15,799.0,86.0,4.3,15.5,458.5,606.17,493.26
2016,3,2,9,30,826.0,90.0,4.3,16.0,510.0,667.29,539.71
2016,3,2,9,45,837.0,96.0,4.3,16.5,555.5,719.28,577.77
2016,3,2,10,0,848.0,102.0,4.3,17.0,601.0,769.75,612.81
2016,3,2,10,15,861.5,104.5,4.3,17.5,641.5,816.72,644.1
2016,3,2,10,30,875.0,107.0,4.3,18.0,682.0,861.82,673.64
2016,3,2,10,45,878.0,112.5,4.35,18.5,713.5,899.01,697.43
2016,3,2,11,0,881.0,118.0,4.4,19.0,745.0,933.24,719.07
2016,3,2,11,15,887.5,119.5,4.45,19.5,770.0,951.03,729.19
2016,3,2,11,30,894.0,121.0,4.5,20.0,795.0,977.32,745.37
2016,3,2,11,45,890.5,126.0,4.55,20.5,810.0,994.43,755.18
2016,3,2,12,0,887.0,131.0,4.6,21.0,825.0,1022.39,772.54
2016,3,2,12,15,888.5,131.5,4.6,21.5,833.0,1018.27,767.6
2016,3,2,12,30,890.0,132.0,4.6,22.0,841.0,1025.1,770.5
2016,3,2,12,45,877.0,138.5,4.7,22.5,837.0,1035.56,776.83
2016,3,2,13,0,864.0,145.0,4.8,23.0,833.0,1027.3,770.62
2016,3,2,13,15,860.0,144.5,4.8,23.0,822.5,1017.06,764.01
2016,3,2,13,30,856.0,144.0,4.8,23.0,812.0,1003.35,755.19
2016,3,2,13,45,835.5,150.0,4.85,23.5,790.0,977.15,736.9
2016,3,2,14,0,815.0,156.0,4.9,24.0,768.0,948.02,716.73
2016,3,2,14,15,805.0,154.0,4.95,24.0,741.0,918.1,697.45
2016,3,2,14,30,795.0,152.0,5.0,24.0,714.0,892.59,681.2
2016,3,2,14,45,786.5,146.5,5.05,24.0,680.0,854.84,656.25
2016,3,2,15,0,778.0,141.0,5.1,24.0,646.0,814.81,629.52
2016,3,2,15,15,487.0,205.0,5.05,23.5,514.5,612.08,479.23
2016,3,2,15,30,196.0,269.0,5.0,23.0,383.0,405.34,319.12
2016,3,2,15,45,429.5,201.5,5.0,23.0,424.5,523.8,415.01
2016,3,2,16,0,663.0,134.0,5.0,23.0,466.0,597.42,473.58
2016,3,2,16,15,448.5,152.5,4.8,22.5,366.5,443.52,353.68
2016,3,2,16,30,234.0,171.0,4.6,22.0,267.0,304.97,243.59
2016,3,2,16,45,360.5,137.5,4.4,22.0,262.5,322.96,257.83
2016,3,2,17,0,487.0,104.0,4.2,22.0,258.0,337.36,266.5
2016,3,2,17,15,420.0,91.0,4.0,21.0,205.5,269.04,209.94
2016,3,2,17,30,353.0,78.0,3.8,20.0,153.0,207.87,158.31
2016,3,2,17,45,256.0,60.0,3.65,19.5,105.5,141.11,102.46
2016,3,2,18,0,159.0,42.0,3.5,19.0,58.0,81.31,52.85
2016,3,2,18,15,79.5,21.0,3.65,19.0,29.0,34.73,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
