Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,41.73,15.02
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,94.62,64.53
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,161.61,119.41
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,238.6,183.74
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,306.95,242.13
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,379.06,302.53
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,453.31,362.89
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,534.01,426.81
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,593.69,473.85
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,656.17,521.94
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,718.11,569.05
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,773.35,609.0
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,821.34,642.93
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,867.51,675.34
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,910.43,703.84
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,951.14,730.55
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,982.47,751.26
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,1010.59,769.73
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,1033.64,784.97
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,1053.18,797.87
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,1065.33,805.2
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,1073.63,810.04
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,1076.36,809.87
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,1075.16,807.2
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,1066.7,801.08
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,1054.37,792.5
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,1036.5,780.6
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,1014.86,766.25
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,986.73,748.75
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,955.3,728.94
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,915.75,701.94
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,873.67,673.11
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,826.73,641.71
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,777.82,608.57
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,724.37,570.48
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,669.72,528.95
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,608.41,482.56
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,551.2,437.85
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,483.29,382.9
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,417.56,328.22
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,344.46,266.67
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,276.81,207.79
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,200.66,142.39
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,137.29,87.18
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,55.12,1.62
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,64.93,28.48
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,153.94,105.32
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,220.79,163.97
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,297.94,230.99
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,366.13,290.46
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,439.31,351.95
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,505.71,406.07
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,574.14,459.74
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,635.48,506.67
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,691.46,548.35
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,745.54,586.25
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,798.28,620.59
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,845.94,651.46
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,891.46,680.34
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,930.08,702.7
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,965.68,722.68
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,995.96,740.79
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,1022.89,756.66
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,1041.34,766.18
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,1055.95,773.36
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,1066.99,779.89
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,1074.19,784.15
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,1073.61,782.13
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,1069.15,777.9
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,1060.34,772.59
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,1047.75,765.05
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,1027.14,751.65
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,1003.04,736.14
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,973.64,718.62
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,941.09,698.98
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,902.18,674.93
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,860.75,648.97
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,813.64,619.6
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,771.84,593.5
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,682.48,530.17
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,599.83,469.5
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,568.67,446.16
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,534.83,419.23
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,466.02,364.83
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,401.09,311.92
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,328.38,253.24
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,261.72,197.05
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,186.77,133.68
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,123.79,79.88
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,50.82,5.87
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,58.34,28.06
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,133.06,91.58
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,196.19,145.73
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,270.6,209.31
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,240.09,191.39
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,159.28,127.76
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,286.04,231.19
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,429.13,343.57
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,486.68,386.82
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,546.43,430.96
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,658.58,513.4
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,768.14,590.23
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,815.94,620.49
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,861.91,649.74
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,841.16,633.65
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,793.16,597.31
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,901.91,674.39
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,983.61,728.21
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,1003.6,739.89
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,1020.12,749.98
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,1031.09,757.56
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,1038.44,762.97
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,1038.22,762.59
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,1034.33,759.96
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,1024.8,754.43
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,1011.69,746.72
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,990.93,732.99
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,966.96,717.23
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,938.33,700.49
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,917.96,689.31
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,871.96,659.44
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,824.42,628.33
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,769.06,591.97
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,712.65,553.67
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,667.43,520.8
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,618.67,484.58
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,556.4,437.46
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,495.43,390.19
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,427.39,336.32
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,363.06,283.93
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,292.64,226.26
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,228.75,172.45
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,156.06,112.0
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,98.59,64.32
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,41.72,7.34
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.57,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,10.64,1.97
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,19.83,10.89
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,31.74,21.33
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,43.99,31.95
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,57.63,43.56
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,71.35,55.02
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,84.71,65.98
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,98.17,76.85
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,111.28,87.27
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,124.48,97.64
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,117.2,91.19
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,110.22,85.08
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,169.78,133.19
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,231.86,182.4
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,168.3,130.9
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,106.69,80.81
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,100.98,76.0
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,95.32,71.23
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,97.8,73.0
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,100.28,74.77
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,125.34,94.73
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,150.78,114.88
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,146.51,111.26
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,142.23,107.67
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,140.94,106.69
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,139.62,105.71
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,163.0,124.29
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,186.68,143.04
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,575.49,453.34
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,875.48,676.61
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,511.97,403.53
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,122.54,92.23
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,451.66,359.27
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,706.42,555.2
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,482.29,381.25
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,253.17,198.84
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,307.72,244.64
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,347.62,276.93
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,358.51,284.76
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,350.61,275.89
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,277.89,215.19
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,217.27,163.42
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,149.95,107.13
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,94.38,61.32
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,40.48,9.46
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.36,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,13.72,4.41
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,25.23,15.19
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,41.81,29.49
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,58.46,43.71
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,76.06,58.47
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,93.74,73.03
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,49.45,35.82
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,9.14,1.99
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,54.51,39.7
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,102.23,78.78
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,111.19,85.65
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,120.22,92.54
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,114.61,87.76
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,109.14,83.15
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,168.16,130.33
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,229.46,178.47
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,234.94,182.43
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,240.42,186.48
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,356.9,277.94
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,458.4,355.92
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,466.75,361.83
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,474.78,367.77
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,433.16,335.53
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,391.44,303.13
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,395.43,306.53
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,399.16,309.68
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,358.06,278.05
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,317.6,246.78
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,317.58,247.34
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,317.32,247.69
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,254.96,199.01
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,181.88,141.23
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,91.7,69.14
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,8.41,1.25
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,59.6,43.29
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,114.2,87.96
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,90.94,69.39
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,68.04,50.9
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,57.66,42.56
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,47.52,34.27
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,37.86,26.25
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,28.24,18.11
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,19.8,10.83
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,11.39,3.55
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,5.68,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,10.65,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,54.3,30.18
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,110.64,76.46
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,68.15,47.95
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,5.31,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,6.83,0.1
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,8.36,1.38
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,10.28,2.96
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,12.2,4.52
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,56.84,41.35
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,103.83,79.39
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,218.12,171.74
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,333.25,262.13
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,396.46,309.88
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,446.02,346.58
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,324.88,251.78
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,203.62,155.52
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,490.76,379.78
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,754.58,572.58
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,787.34,593.66
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,818.69,614.93
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,760.12,570.88
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,718.82,538.8
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,741.57,555.32
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,762.52,570.07
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,819.81,610.34
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,855.44,635.35
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,845.06,627.99
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,831.76,619.04
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,864.92,644.46
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,874.35,651.19
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,667.04,503.71
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,444.39,337.56
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,594.16,454.54
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,695.95,531.77
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,641.86,492.38
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,587.74,453.22
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,527.14,408.36
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,468.04,363.47
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,403.1,312.44
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,336.88,259.26
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,270.31,205.73
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,210.64,156.49
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,145.5,103.16
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,91.71,59.73
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,40.05,13.23
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,3.78,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,6.82,0.0
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,11.39,3.9
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,15.97,7.84
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,20.57,11.74
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,25.17,15.61
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,21.74,12.63
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,18.31,9.67
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,25.62,15.7
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,32.94,21.7
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,26.81,16.52
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,20.69,11.38
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,23.02,13.25
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,25.35,15.12
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,33.85,22.02
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,42.38,28.91
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,53.65,37.98
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.04
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,70.85,51.73
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,76.88,56.52
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,167.48,128.88
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,262.61,203.15
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,319.08,246.65
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,356.22,275.21
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,210.72,162.8
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,95.37,71.26
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,113.44,85.91
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,131.67,100.57
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,141.66,108.64
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,151.71,116.8
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,99.27,75.0
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,49.26,34.64
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,73.3,54.32
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,98.49,74.9
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,101.94,77.89
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,105.53,81.07
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,163.49,129.31
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,211.53,168.72
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,181.36,144.12
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,152.15,120.13
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,121.12,94.53
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,91.71,69.89
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,63.16,45.91
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,36.8,23.84
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,16.58,3.95
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,6.07,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,19.11,9.51
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,32.64,21.89
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,50.04,37.11
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,67.5,52.18
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,86.0,67.79
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,104.99,83.55
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,58.97,44.47
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,16.79,8.59
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,30.99,20.55
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,45.28,32.45
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,228.55,185.43
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,415.57,335.27
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,216.27,174.75
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,12.27,4.57
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,70.74,52.95
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,132.28,102.94
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,138.23,107.61
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,144.24,112.39
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,118.84,91.5
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,93.77,70.92
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,131.6,101.61
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,170.21,132.68
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,136.61,105.34
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,103.56,78.45
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,121.81,93.28
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,140.2,108.15
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,120.04,91.95
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,100.14,75.93
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,89.96,67.93
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,79.84,59.94
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,98.38,75.18
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,117.29,90.74
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,85.37,64.85
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,54.61,39.7
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,46.84,33.39
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,39.09,27.06
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,31.37,20.75
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,23.67,14.39
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,20.2,11.51
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,16.75,8.61
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,13.68,6.03
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,10.63,3.41
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,7.2,0.42
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,3.78,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,1.89,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.79,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,5.3,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,9.1,2.01
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,13.67,6.03
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,18.26,10.04
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,23.25,14.29
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,28.25,18.48
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,33.26,22.61
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,38.28,26.69
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,32.92,22.08
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,27.56,17.51
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,58.08,42.75
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,89.41,68.22
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,154.89,121.34
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,223.32,175.74
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,115.8,89.15
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.38,6.99
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,15.77,7.31
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,16.17,7.62
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,364.09,288.81
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,707.61,542.08
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,593.99,455.07
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,477.26,366.52
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,568.01,434.58
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,636.12,483.91
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,472.81,362.52
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,271.62,208.83
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,156.14,119.64
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,47.86,33.19
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,226.41,176.99
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,410.98,318.53
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,262.42,204.16
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,114.75,87.21
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,209.54,164.36
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,296.74,233.76
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,218.95,172.27
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,136.95,106.61
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,149.85,117.99
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,170.08,134.97
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,144.89,114.56
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,120.55,94.72
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,91.2,70.65
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,68.94,52.15
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,48.56,34.9
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,28.77,18.01
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,14.11,3.65
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,8.77,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,26.57,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,72.85,44.56
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,131.18,91.38
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,193.06,143.25
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,264.18,203.27
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,326.76,256.86
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,394.57,313.34
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,459.74,366.53
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,527.88,420.63
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,586.37,465.3
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,645.26,508.92
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,699.92,548.58
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,754.13,586.74
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,577.15,451.21
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,319.81,249.0
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,321.65,250.26
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,323.02,250.15
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,417.79,322.92
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,535.58,409.76
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,573.41,435.67
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,611.27,461.72
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,662.29,497.63
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,691.7,518.36
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,692.92,518.33
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,692.69,517.59
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,682.3,510.52
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,670.58,502.65
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,837.37,626.42
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,947.0,701.91
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,738.57,556.88
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,495.15,376.9
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,684.8,523.25
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,815.95,618.46
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,605.78,466.85
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,391.09,304.42
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,338.05,265.09
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,275.45,216.91
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,418.98,331.67
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,497.46,390.48
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,434.28,338.93
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,373.19,288.42
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,304.46,231.77
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,241.36,178.16
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,174.37,121.48
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,117.33,73.85
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,48.02,20.09
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
