Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,10.03,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,32.16,0.48
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,82.47,49.76
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,146.02,100.46
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,208.98,154.03
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,283.07,217.49
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,347.67,273.15
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,417.3,331.28
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,484.66,385.89
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,556.11,441.82
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,616.18,488.29
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,676.4,533.68
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,727.44,570.63
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,783.13,608.88
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,829.7,640.06
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,874.05,669.42
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,913.64,695.23
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,950.44,718.99
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,979.32,738.38
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,1004.76,755.53
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,1024.73,767.84
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,1040.97,777.73
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,1050.54,784.12
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,1056.21,788.06
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,1055.52,787.87
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,1050.9,785.2
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,1039.98,777.75
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,1025.25,767.89
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,1004.13,752.59
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,979.53,735.07
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,949.11,714.25
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,915.54,691.34
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,875.93,664.23
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,833.88,635.39
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,787.37,603.51
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,739.02,569.83
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,689.1,532.13
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,632.25,489.22
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,571.2,443.56
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,510.7,396.91
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,443.96,343.61
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,379.87,290.87
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,311.1,234.2
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,247.67,180.4
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,177.57,122.02
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,118.49,73.6
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,57.19,25.41
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,12.2,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,11.75,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,43.0,6.98
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,95.21,55.78
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,162.84,109.68
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,225.45,163.84
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,296.66,225.27
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,361.79,281.74
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,431.07,339.81
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,494.55,390.76
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,559.63,440.78
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,619.71,485.56
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,674.64,525.1
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,727.92,562.03
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,779.89,596.01
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,826.27,626.62
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,870.44,655.45
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,908.78,678.98
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,944.2,700.34
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,974.14,719.24
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,1000.73,735.93
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,1020.61,746.83
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,1036.77,755.31
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,1046.64,761.31
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,1052.64,764.97
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,1052.86,765.3
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,1049.18,763.48
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,1038.7,756.94
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,1024.42,748.08
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,1003.2,734.78
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,978.46,719.26
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,948.97,699.67
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,916.31,678.22
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,874.5,650.78
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,830.54,621.77
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,783.09,590.74
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,740.41,561.89
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,684.61,522.41
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,628.2,481.57
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,566.86,436.71
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,506.15,390.82
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,439.81,338.55
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,376.43,286.96
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,307.2,230.28
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,243.57,176.63
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,174.8,119.28
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,116.66,71.77
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,56.89,25.66
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,12.45,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,9.87,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,26.84,6.24
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,65.23,40.55
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,117.87,82.64
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,168.09,124.88
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,225.66,173.54
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,278.83,218.06
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,337.26,265.83
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,433.74,341.81
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,536.04,420.26
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,594.77,464.55
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,653.81,507.87
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,708.04,545.46
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,761.6,581.39
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,808.0,611.41
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,843.3,633.23
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,881.44,657.11
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,916.98,679.03
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,946.21,697.74
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,972.25,714.37
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,988.66,723.55
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,1001.27,730.39
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,1010.08,736.04
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,1015.25,739.48
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,1014.85,738.24
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,1010.8,734.77
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,1000.27,727.89
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,986.19,718.86
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,897.67,660.26
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,780.44,576.77
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,850.89,631.49
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,882.76,655.56
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,789.0,590.7
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,676.67,509.57
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,634.48,479.93
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,591.35,448.88
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,512.26,390.25
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,427.35,326.84
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,353.55,272.0
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,276.66,213.72
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,238.6,184.25
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,201.81,155.04
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,163.84,124.65
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,127.6,94.91
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,91.29,65.03
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,58.29,37.94
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,29.97,14.31
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,6.29,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,10.62,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,30.0,9.5
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,70.46,44.88
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,117.23,82.86
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,163.72,122.5
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,216.82,167.92
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,231.77,183.92
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,245.14,196.69
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,302.93,243.3
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,366.43,293.55
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,446.03,355.88
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,520.73,413.39
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,636.41,501.84
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,752.6,588.55
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,797.6,617.84
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,840.57,645.02
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,867.0,660.18
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,899.9,679.98
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,927.52,696.84
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,951.99,711.44
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,967.76,718.67
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,979.86,723.46
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,988.84,727.6
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,994.28,729.44
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,990.39,725.63
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,998.39,729.77
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,987.84,721.78
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,973.77,711.77
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,950.58,695.03
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,924.37,676.52
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,749.54,555.95
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,550.57,412.13
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,450.95,340.5
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,340.48,258.38
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,318.41,243.17
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,296.49,227.53
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,444.7,343.53
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,559.56,428.66
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,494.22,379.47
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,437.25,336.38
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,369.79,283.75
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,308.17,234.79
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,246.67,186.03
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,185.96,137.02
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,126.72,89.77
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,78.23,52.08
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,36.89,18.72
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,5.93,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,11.73,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,32.65,12.45
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,77.23,48.57
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,131.63,91.11
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,185.67,135.65
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,248.82,187.95
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,155.89,120.31
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,22.12,12.91
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,25.97,16.09
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,29.83,19.17
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,33.32,21.97
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,36.82,24.75
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,56.17,40.39
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,75.7,55.93
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,120.45,91.57
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,166.58,127.61
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,223.63,171.41
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,300.35,228.92
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,324.14,246.11
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,348.18,263.62
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,417.95,314.91
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,488.96,365.64
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,443.03,331.55
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,396.45,297.33
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,402.24,302.0
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,407.77,306.24
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,418.14,314.13
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,428.07,321.69
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,544.19,408.25
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,654.19,487.08
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,611.85,456.35
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,552.4,414.82
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,573.01,431.14
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,572.0,431.69
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,564.67,428.23
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,566.3,430.63
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,534.04,408.1
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,498.27,382.59
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,444.88,343.44
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,393.27,304.61
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,362.26,279.54
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,329.86,251.53
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,261.57,195.92
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,204.6,148.58
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,144.56,99.66
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,94.37,59.79
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,43.0,21.44
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,12.42,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,34.22,14.69
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,78.17,49.53
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,131.87,91.56
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,185.61,135.74
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,248.19,187.47
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,305.88,235.73
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,374.05,291.2
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,247.8,195.62
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,67.75,50.18
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,75.69,56.67
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,83.68,62.95
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,123.1,94.35
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,163.64,125.99
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,162.11,124.38
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,160.6,122.91
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,136.67,103.62
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,112.93,84.55
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,120.43,90.41
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,128.01,96.27
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,385.84,294.55
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,627.39,464.03
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,424.09,316.95
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,189.75,142.02
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,138.82,103.5
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,89.0,64.69
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,189.45,142.64
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,313.46,235.08
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,360.87,269.53
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,407.61,303.47
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,568.28,422.14
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,697.36,513.92
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,672.81,497.82
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,645.67,481.09
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,556.47,418.41
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,488.19,369.39
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,536.19,407.29
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,559.95,425.69
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,344.7,265.79
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,132.31,100.95
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,113.17,86.58
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,94.68,72.1
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,77.3,58.22
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,60.05,44.11
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,43.34,30.15
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,26.78,16.16
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,15.25,5.78
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,3.93,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,12.79,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,35.33,17.2
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,73.8,49.08
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,126.46,93.14
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,177.07,136.38
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,238.66,190.27
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,242.2,198.87
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,228.52,189.83
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,295.09,246.12
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,359.48,299.96
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,492.11,410.45
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,640.18,531.06
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,690.85,570.51
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,743.74,611.02
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,789.45,644.89
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,833.32,675.77
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,872.57,702.56
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,909.46,727.33
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,939.07,747.93
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,965.57,766.25
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,972.66,768.94
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,990.13,779.39
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,999.94,785.51
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,1006.16,789.21
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,1006.95,787.91
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,1004.07,784.17
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,994.24,776.83
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,980.84,767.12
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,962.92,754.9
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,941.48,740.23
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,912.44,719.85
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,880.4,697.32
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,844.21,671.71
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,805.18,643.92
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,766.72,615.8
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,718.22,578.58
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,664.76,537.13
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,610.26,493.96
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,550.19,445.95
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,490.67,397.05
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,426.47,343.03
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,364.2,289.09
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,296.69,229.76
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,234.51,174.25
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,168.66,117.24
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,112.8,70.57
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,56.45,28.31
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,15.1,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,14.21,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,52.89,25.15
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,101.3,62.91
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,164.05,114.48
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,224.59,168.25
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,292.58,228.57
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,356.1,285.27
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,423.61,343.85
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,485.42,396.4
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,548.68,448.47
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,607.78,495.37
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,666.83,540.71
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,720.2,580.59
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,765.46,613.59
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,811.06,645.96
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,854.46,676.21
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,892.79,701.31
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,928.34,724.25
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,956.91,743.52
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,982.14,760.53
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,1002.02,772.79
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,1018.28,782.92
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,1028.05,789.71
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,1034.0,794.07
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,1034.64,793.89
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,1031.41,791.2
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,1021.08,784.37
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,1006.97,775.1
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,987.68,762.35
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,964.75,747.15
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,934.91,727.13
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,901.87,704.84
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,864.34,679.24
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,823.96,651.44
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,777.56,619.62
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,729.21,584.35
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,675.9,543.43
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,625.48,503.66
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,564.77,455.3
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,504.33,405.93
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,439.67,351.13
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,376.8,296.3
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,308.44,236.8
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,244.85,180.26
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,177.22,121.57
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,119.31,72.94
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,59.93,29.0
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,16.63,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,14.82,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,58.61,27.84
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,109.94,67.26
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,175.39,121.34
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,238.27,177.55
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,307.61,239.45
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,371.8,297.15
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,439.32,356.09
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,502.68,409.44
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,567.18,461.81
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,622.54,505.68
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,680.57,550.06
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,733.25,587.88
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,784.31,622.96
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,829.95,654.3
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,873.15,683.6
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,910.69,707.35
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,945.17,728.76
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,973.71,745.55
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,998.73,759.86
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,1017.78,770.5
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,1033.02,778.68
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,1042.53,784.6
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,1048.07,788.06
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,1047.26,785.97
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,1042.48,781.45
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,1031.86,775.1
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1017.35,766.3
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,996.79,752.09
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,972.59,735.54
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,942.17,716.17
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,908.48,694.51
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,866.74,667.06
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,822.89,637.89
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,775.75,606.88
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,726.7,572.16
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,677.51,535.4
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,621.45,492.59
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,560.36,445.09
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,499.7,396.45
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,434.4,342.12
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,371.21,287.99
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,302.6,229.78
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,239.37,174.76
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,172.63,117.69
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,115.5,70.51
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,57.9,28.48
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,17.84,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,15.44,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,54.09,27.8
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,101.33,63.31
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,162.42,112.76
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,222.37,164.96
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,290.8,224.99
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,352.95,280.57
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,418.84,338.18
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,480.36,390.36
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,543.41,442.23
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,600.98,488.81
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,658.36,533.97
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,710.14,572.57
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,760.57,609.04
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,797.45,634.97
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,839.16,663.42
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,875.57,687.67
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,909.14,709.67
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,936.55,728.31
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,960.68,744.62
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,977.4,754.41
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,990.42,761.67
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,999.72,767.67
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,1005.34,771.21
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,1003.52,768.12
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,998.0,762.62
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,987.43,755.24
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,973.26,745.47
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,952.43,729.67
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,928.3,711.7
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,898.76,691.17
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,866.26,668.57
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,829.97,643.43
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,790.81,616.11
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,751.6,588.82
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,702.87,553.18
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,648.41,511.53
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,593.36,468.56
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,533.81,421.79
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,474.92,374.24
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,410.35,320.39
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,348.48,267.56
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,282.7,211.88
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,222.35,159.93
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,158.02,106.22
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,104.24,63.3
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,52.29,26.28
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,15.59,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,6.29,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,16.37,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,44.53,24.35
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,87.88,56.68
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,141.74,99.25
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,196.32,144.67
