Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,265.06,202.76
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,193.45,151.95
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,71.86,54.5
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,80.55,61.3
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,89.3,67.99
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,126.74,98.1
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,165.3,128.64
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,239.11,187.14
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,307.31,240.16
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,260.19,202.36
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,199.89,154.13
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,322.88,250.47
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,438.89,338.68
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,705.54,544.63
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,931.89,707.9
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,937.12,707.63
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,952.49,715.52
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,961.25,720.28
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,966.56,722.77
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,966.55,720.29
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,963.05,715.57
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,952.82,707.91
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,939.18,698.09
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,920.39,685.26
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,898.35,670.37
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,880.79,658.64
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,848.1,636.68
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,809.06,610.49
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,767.95,582.3
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,722.26,550.85
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,675.08,517.67
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,621.46,478.15
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,569.05,438.62
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,510.56,394.05
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,453.08,349.06
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,390.59,298.59
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,331.14,249.42
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,267.88,197.59
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,210.2,149.53
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,146.1,97.68
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,96.01,58.75
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,46.44,24.88
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.94,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,16.16,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,57.58,28.62
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,106.59,64.68
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,168.82,115.57
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,228.83,168.95
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,296.98,230.08
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,359.85,287.5
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,426.05,346.67
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,488.34,400.78
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,552.07,454.53
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,606.8,499.52
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,664.07,545.12
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,716.61,585.82
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,767.86,624.49
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,813.24,656.05
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,856.24,685.38
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,894.37,711.0
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,929.58,734.26
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,957.73,751.73
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,982.38,766.57
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,1000.68,777.12
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,1015.16,785.03
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,1024.81,790.83
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,1030.54,794.0
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,1029.97,791.68
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,1025.44,786.78
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,1015.1,779.2
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,1000.9,769.09
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,980.61,755.18
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,956.67,738.82
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,927.07,718.21
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,894.2,695.33
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,854.79,667.75
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,812.81,638.23
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,766.27,604.75
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,717.73,567.8
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,664.87,526.96
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,610.77,484.29
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,550.93,436.61
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,493.4,389.6
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,429.15,336.09
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,366.72,282.51
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,299.47,224.44
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,236.77,169.33
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,169.89,112.45
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,113.09,66.34
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,56.61,26.96
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,17.74,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,16.84,0.0
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,60.45,30.69
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,110.27,67.0
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,172.78,117.55
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,232.18,169.3
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,298.59,226.99
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,361.03,281.56
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,426.57,337.25
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,486.61,387.21
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,547.4,436.18
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,604.41,480.33
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,656.25,519.32
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,705.79,555.33
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,753.56,589.01
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,797.49,617.93
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,839.13,644.06
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,874.38,665.38
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,906.53,684.36
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,933.47,700.97
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,957.07,715.33
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,974.17,724.52
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,987.53,731.36
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,995.26,736.54
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,999.27,739.47
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,996.34,737.08
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,989.7,732.43
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,978.5,726.26
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,963.71,717.81
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,941.95,703.36
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,916.97,686.81
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,887.06,667.85
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,854.24,646.84
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,815.82,622.04
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,783.17,600.87
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,736.32,568.89
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,687.85,534.93
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,633.79,494.87
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,579.19,453.36
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,520.26,407.76
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,462.24,361.53
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,399.4,310.32
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,339.07,259.67
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,274.57,205.18
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,215.35,154.39
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,153.51,103.0
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,101.21,61.49
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,50.91,26.3
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,15.5,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,18.11,0.49
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,51.82,30.56
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,94.09,61.93
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,148.04,104.98
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,127.56,96.95
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,76.04,59.41
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,131.61,105.24
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,189.98,152.92
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,263.21,211.69
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,347.47,278.16
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,305.47,243.6
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,251.58,199.0
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,272.37,214.62
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,293.19,229.85
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,322.32,251.44
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,352.04,273.14
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,628.64,485.84
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,877.88,661.91
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,905.29,676.89
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,929.63,691.81
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,947.68,701.67
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,962.3,709.37
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,970.59,714.89
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,975.32,718.26
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,973.7,716.72
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,968.52,712.99
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,957.01,706.58
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,942.06,697.99
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,921.48,686.03
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,897.69,671.86
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,780.05,588.63
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,643.62,488.8
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,670.12,511.25
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,674.45,516.84
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,632.76,486.94
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,589.41,455.56
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,519.74,403.27
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,455.01,353.98
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,404.13,315.28
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,345.08,269.39
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,296.6,230.7
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,250.62,193.2
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,203.64,154.45
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,159.45,117.42
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,114.15,80.14
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,74.61,48.51
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,39.01,22.66
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,14.31,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,18.5,2.82
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,49.67,29.24
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,92.74,61.07
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,145.28,102.54
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,197.5,146.38
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,257.03,196.96
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,192.69,151.85
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,90.91,70.78
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,54.9,40.43
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,19.88,10.99
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,54.58,39.79
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,89.93,68.77
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,127.3,98.95
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,165.59,129.45
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,252.85,199.29
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,334.42,263.32
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,490.95,386.77
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,656.8,512.62
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,801.81,623.58
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,927.23,715.52
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,951.95,731.16
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,959.44,735.23
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,968.06,740.28
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,973.14,742.96
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,974.73,742.23
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,972.68,739.14
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,961.97,731.66
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,947.72,721.91
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,929.47,708.44
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,907.72,692.66
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,878.96,673.12
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,847.22,651.5
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,811.11,626.74
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,772.27,599.92
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,732.81,571.62
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,684.14,536.13
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,632.27,496.67
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,579.32,455.45
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,520.56,409.13
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,462.32,361.99
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,400.81,310.55
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,340.51,258.86
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,276.15,204.06
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,216.68,152.77
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,155.0,101.37
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,102.03,59.6
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,46.77,24.83
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,20.09,0.0
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,17.53,3.64
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,60.95,32.56
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,108.34,66.61
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,167.55,114.44
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,225.38,164.88
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,289.3,220.77
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,350.1,274.24
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,414.7,329.53
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,473.81,378.44
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,533.8,426.35
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,589.73,469.71
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,645.34,511.25
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,695.3,547.37
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,737.02,576.58
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,779.75,605.02
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,820.24,629.86
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,855.15,651.09
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,887.12,670.07
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,913.26,684.46
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,936.14,696.53
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,952.99,705.05
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,966.25,711.27
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,974.04,714.81
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,978.21,716.1
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,975.51,712.33
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,969.2,706.44
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,957.96,698.91
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,943.22,689.27
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,921.14,674.33
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,895.92,657.49
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,866.31,639.61
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,833.87,619.72
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,804.61,601.83
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,763.19,574.55
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,717.51,543.38
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,670.26,510.31
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,617.07,472.56
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,563.4,433.15
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,505.21,389.31
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,447.16,344.11
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,385.5,294.74
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,326.53,246.03
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,263.68,193.72
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,206.04,145.11
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,146.63,96.78
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,96.58,58.22
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,46.84,24.26
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,15.23,0.0
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,4.92,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,9.86,2.51
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,16.35,8.2
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,22.86,13.85
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,30.54,20.36
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,38.24,26.75
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,59.15,44.13
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,80.41,61.52
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,79.57,60.45
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,78.76,59.44
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,87.49,66.35
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,96.27,73.26
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,99.1,75.17
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,101.95,77.11
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,128.37,97.94
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,155.28,118.89
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,129.13,97.74
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,103.07,76.77
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,91.59,67.6
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,80.14,58.47
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,96.17,71.0
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,112.32,83.51
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,113.58,84.45
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,114.81,85.4
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,114.81,85.23
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,114.78,85.05
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,124.14,92.45
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,133.45,99.83
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,127.17,94.77
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,120.91,89.78
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,107.88,79.69
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,94.97,69.67
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,66.85,47.61
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,39.28,25.79
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,48.52,33.33
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,57.76,40.92
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,88.29,65.51
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,119.56,90.69
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,88.28,66.05
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,57.61,41.54
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,50.23,35.69
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,42.88,29.78
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,35.54,23.86
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,28.23,17.86
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,21.33,12.08
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,14.44,6.24
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,8.72,1.3
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.02,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.57,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.16,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,8.34,1.16
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,14.06,6.11
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,19.79,11.05
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,25.93,16.23
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,32.08,21.33
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,38.25,26.42
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,44.44,31.46
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,41.0,28.41
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,37.56,25.4
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,34.13,22.48
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,30.7,19.58
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,45.39,31.44
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,60.16,43.23
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,90.03,67.15
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,120.5,91.33
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,122.64,92.89
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,124.83,94.54
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,144.14,109.8
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,163.66,125.15
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,195.37,149.71
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,227.45,174.31
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,218.76,167.11
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,209.99,159.96
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,236.56,180.2
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,263.23,200.32
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,284.49,216.65
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,323.26,246.2
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,368.5,280.52
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,412.83,313.71
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,478.29,364.03
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,523.04,398.45
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,486.81,371.63
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,451.0,345.2
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,439.94,337.93
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,426.14,328.31
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,337.52,260.44
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,246.62,190.14
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,362.47,281.27
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,421.59,323.88
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,363.78,276.63
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,308.74,230.93
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,249.86,181.52
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,195.12,135.27
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,142.28,91.37
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,94.22,53.71
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,46.7,23.4
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,16.08,1.99
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,6.29,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,21.98,10.75
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,58.46,33.24
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,101.4,63.13
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,158.88,107.92
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,214.53,153.82
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,278.9,207.84
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,337.84,258.43
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,400.32,310.97
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,461.93,361.08
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,526.07,411.8
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,582.07,455.04
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,637.92,496.77
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,685.89,530.65
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,737.88,566.13
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,781.56,596.76
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,822.96,624.35
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,860.26,647.54
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,894.88,668.64
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,922.06,685.6
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,945.86,700.27
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,963.92,710.26
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,978.3,717.88
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,986.64,722.75
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,991.18,725.27
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,990.06,723.08
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,985.11,718.56
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,974.1,711.05
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,959.36,701.24
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,939.08,688.19
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,915.22,672.87
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,885.96,655.29
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,853.54,635.5
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,814.89,610.1
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,773.79,582.76
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,728.09,550.2
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,680.44,515.63
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,628.5,477.21
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,575.44,437.02
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,519.6,394.98
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,460.94,349.41
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,398.29,298.82
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,337.54,248.28
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,273.33,194.8
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,212.22,143.32
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,150.06,93.31
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,97.23,53.9
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,46.84,22.67
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,17.2,3.51
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.38,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.76,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.51,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.03,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,3.8,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,142.21,111.81
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,297.59,238.78
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,285.24,230.02
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,258.91,208.45
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,135.48,107.58
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,10.72,3.32
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,47.72,34.05
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,85.22,64.69
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,52.85,37.99
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,20.79,11.53
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,73.23,54.59
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,127.18,98.29
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,469.77,375.82
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,809.86,632.23
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,703.78,547.84
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,590.33,458.49
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,398.03,312.07
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,179.79,139.43
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,161.18,124.57
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,142.63,109.56
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,112.43,85.38
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,82.58,61.35
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,130.76,100.29
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,179.51,139.36
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,175.89,136.84
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,172.27,134.39
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,239.48,188.66
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,296.9,234.61
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,339.37,270.24
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,387.75,310.04
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,286.21,229.01
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,202.92,161.73
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,272.04,219.06
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,323.67,259.81
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,278.69,222.44
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,236.71,187.27
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,192.18,149.44
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,150.43,113.79
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,121.11,85.75
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,88.52,56.17
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,45.41,26.77
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,18.81,5.5
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,9.44,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,21.66,12.15
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,64.99,34.39
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,114.2,68.67
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,173.71,116.68
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,234.01,169.19
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,298.19,225.36
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,359.19,278.97
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,422.73,333.09
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,482.54,382.55
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,540.64,428.81
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,596.3,472.15
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,651.26,513.38
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,700.98,549.52
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,748.98,583.27
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,792.44,613.27
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,833.41,639.78
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,868.33,661.83
