Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,900.18,681.63
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,927.1,699.31
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,950.54,714.7
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,967.75,724.58
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,981.21,732.05
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,989.02,736.91
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,992.98,739.38
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,991.3,737.19
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,985.76,732.61
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,974.56,725.47
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,959.61,715.96
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,938.33,702.3
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,913.54,686.34
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,884.12,666.95
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,851.52,645.37
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,811.02,618.5
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,768.31,589.24
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,722.52,557.19
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,674.87,522.96
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,622.12,483.11
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,571.39,443.67
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,512.65,397.57
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,454.24,350.36
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,391.99,298.33
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,331.7,246.71
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,268.0,192.71
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,207.24,140.9
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,146.47,91.5
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,94.19,52.45
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,45.03,22.79
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,18.9,6.21
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,10.23,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,22.18,12.69
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,64.63,34.27
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,113.04,67.31
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,171.63,113.68
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,229.88,163.53
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,295.07,219.63
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,355.87,271.89
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,419.34,324.78
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,478.54,372.01
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,538.49,417.81
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,591.14,457.74
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,645.68,497.52
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,695.54,532.51
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,743.75,565.11
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,787.01,594.75
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,827.85,620.77
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,862.8,641.7
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,894.7,660.44
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,921.24,677.35
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,944.35,692.1
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,962.15,702.65
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,976.27,710.92
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,983.93,716.0
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,987.78,718.81
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,986.01,717.25
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,980.43,713.36
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,969.26,706.46
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,954.37,697.28
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,934.11,685.11
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,910.33,670.67
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,880.21,651.61
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,846.95,630.42
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,809.14,606.03
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,768.66,578.83
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,722.54,547.23
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,674.5,513.46
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,622.14,474.85
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,571.75,436.54
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,513.05,391.18
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,454.61,344.68
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,392.03,293.29
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,331.31,242.17
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,267.9,189.69
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,207.28,139.01
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,146.1,89.87
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,93.18,50.96
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,43.78,22.01
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,18.92,6.74
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,11.48,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,24.49,14.83
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,65.37,36.05
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,112.86,68.35
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,170.53,113.63
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,227.53,162.17
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,290.27,216.17
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,351.03,268.61
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,413.12,320.9
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,472.18,369.51
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,532.19,417.29
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,587.33,459.9
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,641.96,500.79
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,686.85,532.56
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,734.51,565.12
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,776.96,593.85
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,817.03,619.22
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,851.69,639.95
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,883.38,658.34
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,909.39,674.28
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,932.04,687.93
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,949.0,696.42
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,962.34,702.56
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,969.78,706.28
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,973.5,707.7
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,972.13,704.56
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,967.02,699.16
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,955.51,691.17
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,940.35,680.97
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,919.89,666.6
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,895.98,650.15
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,866.27,630.85
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,833.48,609.57
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,795.85,585.43
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,755.63,558.31
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,709.89,527.62
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,662.33,494.87
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,614.47,459.96
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,561.04,420.21
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,502.56,376.27
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,444.45,331.17
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,383.2,282.51
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,323.79,233.81
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,259.76,181.63
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,201.46,133.53
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,141.76,86.28
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,90.2,49.07
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,42.34,21.65
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,19.71,7.64
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,6.29,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,13.01,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,24.6,15.01
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,66.01,35.36
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,114.44,67.66
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,172.6,112.92
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,230.11,161.64
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,294.21,216.35
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,353.73,267.29
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,415.71,318.89
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,474.48,366.63
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,533.9,413.25
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,588.75,455.58
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,638.87,493.26
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,687.83,528.97
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,735.1,562.52
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,777.43,591.98
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,817.33,618.21
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,851.75,640.23
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,883.15,660.08
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,909.24,677.37
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,931.94,692.43
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,948.93,702.46
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,962.28,710.28
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,969.25,715.02
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,972.46,717.41
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,970.57,716.91
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,964.92,714.03
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,953.32,706.9
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,938.07,697.4
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,917.1,684.09
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,892.71,668.48
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,862.91,648.54
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,830.03,626.48
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,791.66,600.76
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,750.8,571.79
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,675.09,516.13
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,600.77,460.87
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,583.76,448.23
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,555.07,425.53
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,497.61,380.31
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,440.46,334.22
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,379.09,283.88
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,318.54,233.03
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,256.0,180.48
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,197.93,131.64
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,138.99,84.96
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,88.67,49.01
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,41.71,22.27
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,20.49,8.63
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,6.69,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,12.95,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,29.95,19.53
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,62.07,39.76
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,103.4,69.1
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,152.63,107.09
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,169.27,126.86
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,170.89,132.74
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,204.34,160.1
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,239.59,188.61
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,315.18,248.47
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,394.45,311.12
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,423.24,333.32
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,448.12,351.81
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,581.24,455.96
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,712.12,556.66
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,756.08,588.91
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,798.08,619.49
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,828.08,639.23
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,864.95,663.38
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,821.35,628.03
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,741.26,564.46
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,771.14,584.93
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,799.3,603.54
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,902.15,681.33
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,974.18,731.59
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,977.45,731.7
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,976.8,729.62
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,966.67,722.37
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,952.74,712.71
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,934.71,700.67
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,912.75,686.04
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,882.67,665.86
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,849.33,643.43
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,806.7,614.38
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,762.29,582.36
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,715.6,548.82
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,667.07,513.19
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,615.8,473.94
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,562.89,432.5
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,506.52,387.62
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,447.76,339.98
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,386.5,289.14
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,326.39,237.95
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,263.23,184.41
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,204.19,134.42
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,141.93,84.65
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,88.86,46.81
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,39.42,20.32
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,19.86,8.72
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,14.32,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,29.3,19.25
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,54.69,36.05
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,86.65,60.41
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,122.03,88.89
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,157.94,118.68
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,195.95,150.14
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,251.73,194.46
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,324.32,252.25
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,392.07,305.29
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,476.18,370.37
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,558.54,433.57
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,645.53,498.96
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,695.34,534.16
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,743.69,567.35
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,785.43,595.84
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,824.6,620.97
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,858.71,642.0
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,889.64,660.7
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,915.1,676.95
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,937.05,690.89
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,946.35,695.09
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,950.99,696.37
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,957.56,699.92
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,960.52,701.16
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,908.34,663.2
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,824.9,601.2
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,850.94,621.01
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,874.27,638.0
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,826.9,604.54
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,779.24,571.15
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,672.03,494.98
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,561.38,415.33
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,630.07,467.94
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,677.73,503.54
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,640.62,477.87
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,599.94,449.58
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,577.39,432.87
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,546.24,408.83
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,478.65,357.76
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,412.56,306.57
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,352.37,258.87
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,298.01,214.98
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,239.47,167.9
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,185.38,124.2
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,133.25,83.04
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,86.17,49.23
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,41.52,24.28
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,21.34,9.97
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,11.02,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,7.47,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,14.59,0.4
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,30.31,20.25
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,58.62,38.34
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,92.17,61.49
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,137.72,96.52
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,155.32,117.1
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,158.53,124.31
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,260.6,202.19
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,386.3,300.44
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,399.41,313.66
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,393.45,309.91
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,441.72,347.57
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,501.36,392.86
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,521.95,407.54
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,550.14,427.39
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,667.96,517.95
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,775.57,599.36
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,809.39,621.57
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,840.55,641.7
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,751.45,571.38
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,631.79,478.25
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,669.98,505.64
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,707.69,531.66
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,708.52,530.99
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,707.57,529.24
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,724.6,540.67
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,751.94,559.13
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,715.8,532.96
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,691.05,514.8
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,669.69,499.94
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,647.03,484.11
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,527.46,397.16
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,414.03,312.84
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,477.33,362.34
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,531.54,403.6
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,586.3,447.27
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,615.59,471.12
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,565.83,433.45
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,515.4,394.7
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,434.84,333.03
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,358.55,274.02
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,325.8,245.43
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,291.26,213.72
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,233.62,166.3
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,177.36,120.35
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,124.36,79.7
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,80.39,49.16
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,40.16,25.11
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,21.8,10.75
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,6.69,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,12.97,1.18
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,30.35,20.38
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,51.47,36.13
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,78.44,56.78
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,109.88,81.45
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,138.37,105.82
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,166.17,129.21
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,91.53,69.61
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,6.1,0.0
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,157.81,123.85
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,318.42,250.73
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,343.92,269.65
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,367.98,287.37
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,263.09,205.11
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,134.79,102.64
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,190.67,146.77
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,247.98,191.17
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,163.03,124.3
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,79.25,57.75
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,113.92,85.27
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,149.09,112.88
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,215.07,163.88
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,282.31,214.89
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,237.44,180.47
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,192.9,146.21
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,184.27,139.34
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,175.59,132.41
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,384.83,293.92
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,569.09,430.2
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,724.39,547.85
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,834.43,630.45
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,677.17,514.0
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,503.73,383.36
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,623.46,477.72
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,701.83,538.74
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,656.68,504.95
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,610.39,470.23
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,403.16,312.49
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,205.22,157.94
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,319.91,247.95
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,399.97,305.44
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,342.84,257.72
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,287.94,211.44
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,226.64,160.72
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,175.08,118.41
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,123.24,78.32
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,79.13,47.58
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,39.44,27.77
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,23.25,11.92
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,12.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,9.44,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,18.06,5.25
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,33.44,22.9
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,66.02,41.77
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,107.08,69.27
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,157.43,107.48
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,119.29,86.08
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,43.65,30.91
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,53.72,39.1
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,63.81,47.18
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,68.89,51.04
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,73.99,54.89
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,77.55,57.47
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,81.13,60.05
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,169.49,130.04
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,271.87,208.92
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,219.25,167.64
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,176.66,134.11
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,183.93,139.37
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,191.26,144.62
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,141.12,105.5
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,91.27,66.37
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,104.11,76.26
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,117.01,86.11
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,364.04,277.6
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,595.69,449.39
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,468.21,353.95
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,324.74,245.34
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,319.28,242.01
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,313.59,238.28
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,332.92,253.08
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,351.79,267.43
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,233.48,177.67
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,113.84,84.65
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,115.68,86.17
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,117.51,87.61
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,119.01,88.99
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,120.55,90.43
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,130.68,98.72
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,140.6,106.88
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,134.9,102.89
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,129.12,98.81
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,112.41,85.92
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,96.08,73.2
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,80.02,60.43
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,64.12,47.55
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,49.16,35.13
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,34.4,22.71
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,22.13,13.09
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,9.88,1.89
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.11,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.64,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.54,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,7.2,0.37
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,9.87,2.61
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,43.65,30.69
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,77.52,58.4
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,58.75,42.7
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,39.84,27.02
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,66.18,48.2
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,92.73,69.22
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,238.49,184.19
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,384.3,295.25
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,422.73,322.87
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,461.93,350.87
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,521.96,393.58
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,572.57,428.8
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,694.87,518.19
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,811.66,600.73
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,681.58,503.05
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,505.71,371.9
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,713.74,524.43
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,893.62,646.78
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,901.3,648.99
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,905.61,650.46
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,905.52,648.69
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,901.94,644.83
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,891.17,637.79
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,877.04,628.76
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,858.46,616.11
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,836.52,601.39
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,807.41,583.81
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,775.55,563.69
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,740.36,540.32
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,702.52,514.72
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,589.27,433.62
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,472.03,348.93
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,355.6,264.74
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,252.84,188.77
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,290.92,217.69
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,313.62,232.74
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,271.35,199.31
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,230.05,166.38
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,212.61,147.13
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,177.4,112.42
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,123.26,71.98
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,76.51,41.63
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,34.58,23.25
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,22.17,11.35
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.15,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,6.06,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,14.45,6.88
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,22.87,13.75
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,32.48,22.08
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,42.11,30.3
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,36.32,25.28
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,30.56,20.28
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,52.17,38.3
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,73.88,56.1
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,65.01,48.43
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,56.14,40.85
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,80.67,60.68
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,105.45,80.4
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,150.59,116.19
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,196.81,152.18
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,160.08,122.62
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,123.23,93.08
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,128.16,96.72
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,133.16,100.37
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,99.15,73.46
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,65.27,46.53
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,250.38,191.43
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,439.37,331.86
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,255.31,193.79
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,72.49,51.84
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,122.0,90.99
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,172.0,129.92
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,186.46,141.09
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,200.85,152.26
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,161.98,122.24
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,123.64,92.42
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,227.09,173.34
