Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,324.8,247.99
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,260.32,198.93
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,189.79,144.77
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,133.63,101.12
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,78.8,57.8
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,91.25,67.97
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,103.69,78.14
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,102.79,77.84
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,101.86,77.54
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,89.27,67.62
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,76.77,57.67
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,64.37,47.77
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,52.07,37.77
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,40.2,27.93
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,28.26,17.86
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,18.28,9.99
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,8.34,0.92
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,4.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.11,1.17
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,20.6,12.26
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,32.13,21.62
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,45.36,33.06
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,58.73,44.41
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,72.62,55.96
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,86.64,67.38
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,60.69,45.48
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,34.46,23.36
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,50.3,36.42
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,66.22,49.35
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,70.93,52.92
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,75.67,56.5
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,82.77,61.98
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,89.91,67.44
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,92.76,69.57
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,95.61,71.73
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,113.86,86.05
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,132.33,100.39
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,105.46,78.98
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,78.64,57.57
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,89.37,65.95
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,100.12,74.27
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,115.45,86.39
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,130.81,98.51
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,180.95,137.41
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,231.55,175.99
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,434.81,331.17
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,608.64,457.42
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,379.22,288.55
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,137.95,103.2
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,333.57,255.63
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,505.58,382.74
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,393.04,298.58
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,274.99,209.47
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,343.03,263.26
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,392.78,301.7
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,473.18,363.12
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,508.42,387.56
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,453.62,344.12
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,399.33,300.31
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,340.15,251.29
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,284.28,204.01
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,226.45,155.65
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,172.98,111.66
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,119.19,71.02
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,73.29,41.5
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,34.85,24.28
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,22.96,12.71
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,11.02,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.38,10.97
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,33.69,23.78
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,65.52,38.56
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,79.7,52.95
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,65.4,50.23
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,63.55,48.4
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,61.42,46.27
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,106.35,83.09
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,153.09,120.71
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,167.19,131.26
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,181.18,141.59
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,221.63,172.93
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,257.72,200.35
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,295.33,228.59
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,334.2,257.37
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,413.54,317.24
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,485.58,370.49
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,568.49,430.71
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,642.95,483.64
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,777.86,583.42
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,884.49,658.72
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,898.55,665.52
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,908.92,670.7
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,914.89,674.01
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,917.35,675.12
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,914.57,672.0
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,908.3,666.73
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,896.86,659.11
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,881.99,649.36
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,861.28,636.19
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,837.35,620.93
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,808.37,601.92
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,776.52,580.23
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,739.42,554.55
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,706.36,531.04
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,661.14,498.64
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,614.33,464.38
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,563.54,426.35
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,512.04,386.76
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,456.75,343.81
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,400.75,299.04
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,342.08,251.21
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,285.62,204.09
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,227.77,156.19
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,174.26,112.57
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,120.2,71.93
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,73.98,42.59
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,36.89,26.11
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.42,14.1
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,12.2,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,23.44,13.05
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,35.51,25.4
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,65.54,40.23
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,82.44,56.3
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,72.0,55.58
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,109.72,85.3
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,151.4,118.03
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,184.86,144.61
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,226.1,177.13
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,268.3,209.85
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,313.35,244.35
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,332.72,258.52
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,349.96,270.7
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,415.42,319.86
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,496.46,379.27
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,635.27,482.91
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,761.83,575.0
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,794.57,596.02
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,824.69,614.7
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,848.44,628.98
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,869.01,641.14
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,882.52,649.02
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,892.48,654.66
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,898.23,658.56
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,900.57,660.35
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,898.24,658.23
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,892.5,653.98
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,880.84,647.17
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,865.84,638.21
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,845.51,625.7
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,822.04,611.05
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,793.61,592.66
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,762.39,571.25
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,733.26,550.96
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,693.28,522.78
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,648.95,491.5
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,603.1,458.29
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,552.29,419.76
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,501.06,379.91
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,445.49,336.39
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,391.07,292.47
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,333.33,244.57
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,278.0,197.92
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,220.93,150.88
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,168.33,108.33
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,116.15,69.63
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,71.95,42.13
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,35.43,24.64
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.35,14.02
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.2,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,12.2,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,23.34,13.02
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,41.14,29.88
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,69.51,47.57
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,72.03,50.64
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,57.99,43.21
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,77.06,58.96
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,96.38,74.61
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,88.35,67.58
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,80.04,60.39
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,73.55,54.75
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,67.01,49.13
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,79.5,58.96
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,92.06,68.74
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,114.59,86.39
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,137.45,104.12
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,113.02,84.42
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,88.52,64.76
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,96.49,70.8
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,104.49,76.82
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,105.4,77.44
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,106.29,78.07
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,115.59,85.16
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,124.94,92.27
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,148.36,110.42
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,171.85,128.56
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,135.85,100.66
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,100.11,72.84
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,204.29,153.97
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,323.96,245.48
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,328.3,248.85
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,332.29,252.18
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,232.49,176.36
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,148.28,111.31
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,184.9,140.13
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,221.24,168.55
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,245.65,188.22
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,260.4,200.43
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,200.89,154.34
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,151.63,115.9
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,92.16,68.98
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,33.7,21.94
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,86.59,64.86
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,135.02,103.68
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,112.32,85.76
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,89.66,67.76
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,89.8,63.05
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,72.81,47.83
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,43.13,31.16
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,27.38,16.5
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,13.93,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,4.72,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,9.11,1.69
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,22.13,13.39
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,35.19,23.75
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,50.52,36.69
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,66.11,49.61
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,38.63,26.61
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,10.66,3.22
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,12.58,4.79
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,14.51,6.35
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,159.34,123.26
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,309.77,240.84
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,341.75,265.15
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,372.43,288.25
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,435.57,335.89
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,513.46,393.68
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,543.34,415.63
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,573.65,437.91
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,329.56,254.16
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,58.15,40.5
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,71.12,50.8
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,84.16,61.0
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,95.29,69.67
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,106.44,78.35
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,137.4,102.59
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,168.54,126.79
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,100.03,73.44
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,32.6,20.25
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,31.41,19.39
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,30.23,18.5
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,28.65,17.26
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,27.07,16.03
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,26.66,15.76
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,26.24,15.5
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,38.2,25.16
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,50.17,34.84
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,37.73,24.9
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,25.35,14.95
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,23.79,13.73
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,22.22,12.51
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,17.98,9.12
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,13.75,5.71
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,34.05,22.56
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,54.48,39.55
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,45.96,32.7
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,37.47,25.75
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,63.78,44.07
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,74.33,51.77
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,45.68,33.5
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,26.75,16.19
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,13.68,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.38,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.51,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.27,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.03,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,3.79,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,4.56,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,23.68,14.15
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,42.17,29.41
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,136.6,106.01
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,233.96,182.73
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,164.14,127.14
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,88.14,65.99
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,132.99,101.64
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,178.71,137.28
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,187.9,143.85
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,197.19,150.51
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,237.42,180.95
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,278.27,211.27
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,327.38,247.92
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,365.35,275.85
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,312.81,236.32
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,248.63,187.89
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,375.6,284.52
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,492.47,370.67
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,408.2,308.15
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,324.36,245.54
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,417.01,316.02
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,521.23,392.43
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,531.49,400.1
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,539.8,406.83
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,519.99,392.71
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,499.04,377.84
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,400.35,304.48
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,296.89,226.43
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,246.92,189.29
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,192.22,147.65
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,208.84,161.12
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,217.69,168.24
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,164.42,127.06
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,119.29,91.9
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,147.79,114.1
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,170.1,130.21
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,137.58,104.02
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,110.3,82.26
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,83.77,61.46
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,59.7,42.87
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,40.56,29.2
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,23.97,14.07
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,12.18,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,3.78,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,7.58,0.64
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,14.83,7.26
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,22.1,13.01
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,30.54,20.27
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,39.01,27.44
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,70.28,53.51
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,101.5,78.98
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,130.6,101.9
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,161.42,125.94
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,165.21,128.42
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,168.21,130.21
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,177.87,137.18
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,187.5,144.06
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,227.2,174.19
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,277.2,211.52
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,220.62,167.93
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,172.5,130.7
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,172.57,130.44
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,172.6,130.05
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,154.2,115.74
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,135.71,101.36
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,272.02,205.29
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,405.38,302.26
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,442.07,328.25
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,478.51,354.34
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,583.59,430.47
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,685.5,501.74
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,554.78,409.06
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,425.45,315.84
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,479.76,356.68
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,518.13,384.77
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,503.37,375.49
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,487.57,365.69
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,351.16,265.94
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,203.52,154.3
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,155.85,118.07
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,109.22,81.77
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,98.94,73.93
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,88.73,66.03
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,137.72,105.41
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,180.93,139.73
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,169.4,130.28
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,155.88,118.95
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,129.15,97.91
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,103.97,78.09
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,94.44,65.87
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,70.19,46.39
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,43.75,31.8
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,28.93,18.13
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,14.73,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,14.47,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,28.27,17.93
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,44.96,33.33
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,70.07,48.76
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,102.34,67.94
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,144.08,96.91
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,150.11,109.93
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,131.0,101.28
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,97.22,74.24
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,63.06,46.53
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,113.37,86.99
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,164.76,127.07
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,304.97,234.55
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,457.24,345.97
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,495.86,372.46
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,534.35,399.36
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,629.66,468.68
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,727.92,538.19
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,754.65,554.94
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,784.07,573.86
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,806.66,588.49
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,826.4,601.18
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,848.35,615.67
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,853.86,618.7
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,859.91,622.37
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,862.72,624.06
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,859.33,621.89
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,852.74,617.84
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,841.42,610.18
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,826.93,600.6
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,818.33,595.66
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,794.36,579.91
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,765.37,560.88
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,733.76,539.83
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,698.94,516.4
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,661.43,490.62
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,618.06,460.45
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,573.29,428.42
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,524.04,392.49
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,474.41,355.04
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,420.57,313.69
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,368.16,272.05
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,312.92,226.78
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,259.93,182.62
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,205.99,138.44
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,156.36,99.13
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,106.8,63.87
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,62.27,37.95
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,37.87,26.82
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.25,16.85
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,13.69,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,18.29,9.75
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,32.88,21.84
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,32.13,21.11
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,31.39,20.4
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,45.69,31.98
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,60.04,43.43
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,36.89,24.5
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,13.82,5.65
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,54.78,38.76
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,96.13,71.41
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,254.3,194.19
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,415.57,312.37
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,535.14,397.44
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,639.14,469.38
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,743.12,543.52
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,833.15,607.09
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,838.19,609.02
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,853.88,618.91
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,859.92,623.68
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,862.7,626.51
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,860.19,625.98
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,854.42,623.42
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,843.33,616.95
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,829.02,608.44
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,808.39,596.19
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,784.85,581.61
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,765.91,568.86
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,733.95,547.18
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,697.57,522.07
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,659.11,494.97
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,615.24,464.09
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,570.03,431.38
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,448.79,340.83
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,337.13,257.11
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,368.89,279.41
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,365.31,270.96
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,276.74,203.59
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,208.46,154.09
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,169.24,122.66
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,132.04,93.15
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,96.29,66.32
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,64.22,44.52
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,42.96,31.18
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,27.46,17.09
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,14.21,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,13.32,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,27.04,17.45
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,35.95,26.0
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,60.36,35.85
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,106.72,61.15
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,159.94,99.58
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,214.05,143.56
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,274.34,194.06
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,330.23,241.34
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,387.87,288.99
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,442.41,332.97
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,497.16,375.49
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,546.33,414.34
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,595.93,452.46
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,641.13,485.78
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,684.47,516.93
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,723.93,545.43
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,760.92,571.73
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,792.25,592.57
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,820.55,610.34
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,843.7,625.14
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,863.5,637.73
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,878.63,647.64
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,890.27,655.34
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,895.89,658.81
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,897.96,660.08
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,894.82,656.75
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,888.14,651.23
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,876.27,643.34
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,860.93,633.26
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,839.75,619.73
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,815.31,604.05
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,786.18,585.62
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,754.11,564.24
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,717.24,538.29
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,677.98,510.15
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,633.88,477.52
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,588.08,442.98
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,540.74,406.64
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,489.61,366.58
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,434.94,323.29
