Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,380.64,279.07
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,323.29,231.23
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,267.74,184.35
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,208.61,136.06
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,155.76,94.42
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,103.23,57.84
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,57.56,34.14
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,36.26,25.68
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,27.82,17.65
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,13.72,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,14.1,1.4
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,28.6,18.82
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,37.44,27.25
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,60.52,36.56
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,106.7,61.34
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,159.82,99.06
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,213.1,141.53
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,272.66,190.31
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,328.09,236.86
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,385.28,284.07
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,439.87,327.91
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,494.58,370.45
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,545.44,409.95
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,592.28,445.6
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,636.86,477.81
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,679.52,507.79
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,718.17,534.91
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,754.36,559.8
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,784.99,579.83
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,812.56,597.19
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,835.3,611.36
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,854.74,623.41
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,869.18,631.02
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,880.17,636.49
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,885.63,639.74
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,887.62,640.92
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,884.48,639.47
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,877.88,635.93
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,866.21,629.19
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,851.12,620.3
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,830.32,607.7
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,806.34,592.98
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,777.72,574.59
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,746.22,553.72
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,709.9,529.01
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,671.21,502.01
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,627.83,471.65
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,586.18,441.49
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,536.21,403.71
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,485.45,364.2
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,431.03,321.15
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,377.05,277.21
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,318.24,228.26
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,263.24,181.81
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,207.12,135.91
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,155.01,95.0
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,103.56,59.59
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,59.53,37.23
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,39.26,28.27
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,29.33,18.97
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,13.8,0.23
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,16.99,4.09
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,33.17,22.68
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,48.48,36.82
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,71.27,50.16
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,109.33,73.59
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,153.91,105.79
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,199.22,141.5
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,249.33,182.42
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,297.89,223.28
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,349.18,266.18
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,291.58,226.56
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,196.07,152.96
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,184.13,143.34
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,171.17,132.72
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,195.54,151.48
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,220.36,170.35
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,231.12,178.42
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,241.95,186.56
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,327.23,251.8
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,406.05,310.56
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,516.97,394.4
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,630.88,478.26
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,600.95,454.24
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,579.96,437.18
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,640.91,482.3
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,689.57,517.86
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,493.11,373.47
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,284.0,214.69
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,275.86,209.1
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,267.62,202.98
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,233.59,177.2
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,199.88,151.52
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,210.79,160.15
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,221.52,168.58
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,457.36,353.09
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,634.01,483.86
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,591.79,451.24
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,548.48,418.35
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,501.38,381.93
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,453.97,344.42
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,402.97,303.95
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,353.04,263.37
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,300.46,219.7
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,246.21,174.52
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,195.18,133.1
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,148.58,96.86
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,102.91,64.97
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,63.92,43.43
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,44.75,32.78
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,31.98,21.03
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,16.31,2.2
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,16.28,4.46
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,32.26,21.57
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,43.43,31.89
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,64.25,41.98
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,105.29,64.33
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,156.55,100.53
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,190.6,134.25
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,208.95,155.16
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,234.54,177.37
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,259.46,198.16
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,250.38,192.18
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,227.42,174.44
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,263.02,201.29
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,300.07,228.84
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,362.75,275.54
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,420.96,318.21
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,461.16,347.63
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,502.48,377.68
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,575.17,430.3
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,641.26,477.32
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,736.05,547.82
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,817.21,608.0
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,822.41,610.26
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,838.67,620.06
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,844.09,623.28
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,846.28,624.49
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,717.6,530.04
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,545.44,401.57
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,702.76,521.08
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,809.21,600.55
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,732.24,541.77
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,630.43,466.02
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,545.73,405.0
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,455.88,339.29
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,569.06,426.43
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,639.48,479.54
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,541.42,405.78
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,449.98,337.28
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,464.47,347.88
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,455.82,339.0
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,403.69,297.87
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,352.44,256.61
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,299.04,212.79
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,248.15,170.79
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,195.91,129.06
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,148.11,92.66
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,98.4,59.05
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,59.19,39.29
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.21,30.09
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,30.72,19.66
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,15.51,2.47
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,17.5,5.96
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,34.19,23.26
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,47.87,35.74
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,69.06,47.35
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,87.74,61.15
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,84.02,64.12
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,106.21,81.51
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,129.97,99.99
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,144.97,111.86
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,159.85,123.53
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,225.07,173.98
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,299.49,231.12
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,420.59,323.59
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,555.2,425.49
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,598.7,457.96
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,641.18,489.29
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,678.7,517.28
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,714.33,543.51
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,738.87,560.63
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,765.46,578.87
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,786.95,594.31
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,805.59,607.65
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,763.62,572.43
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,697.07,520.03
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,775.95,580.48
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,837.33,627.65
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,637.12,479.06
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,394.7,294.72
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,502.9,376.82
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,595.24,445.07
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,433.88,326.23
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,256.11,192.01
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,402.3,304.14
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,529.87,398.81
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,527.38,397.65
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,520.49,393.37
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,463.78,351.63
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,403.17,306.72
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,351.99,267.99
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,304.18,231.61
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,271.17,206.5
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,238.68,181.42
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,166.69,126.31
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,105.75,80.07
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,89.35,67.33
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,73.19,54.51
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,78.82,56.68
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,72.88,53.05
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,51.24,37.88
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,31.04,20.07
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,16.05,3.47
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,17.73,6.83
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,35.04,24.28
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,45.92,34.46
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,65.13,43.98
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,110.39,68.77
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,159.88,103.09
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,210.36,142.29
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,266.89,188.43
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,321.71,234.72
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,378.69,282.17
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,435.05,327.5
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,491.09,371.25
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,541.53,410.32
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,591.21,447.6
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,638.1,481.02
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,678.51,508.92
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,717.14,535.19
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,753.33,558.99
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,785.23,579.58
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,814.3,597.81
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,837.75,612.93
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,857.88,625.59
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,873.77,634.26
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,886.28,640.77
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,891.68,644.03
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,893.54,645.15
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,890.65,643.31
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,884.21,639.31
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,872.21,631.43
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,856.7,621.38
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,835.71,608.17
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,811.34,592.62
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,781.96,572.16
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,749.59,549.45
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,712.67,523.6
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,673.26,495.56
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,629.09,463.77
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,583.14,429.96
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,533.14,391.84
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,483.35,352.94
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,428.6,309.59
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,374.13,265.48
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,317.09,219.06
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,261.9,173.77
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,202.11,126.29
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,148.81,86.2
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,97.06,53.28
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,52.4,39.05
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,39.85,28.18
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,31.07,20.1
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,15.3,3.57
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,6.29,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,20.07,9.16
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,33.99,23.58
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,43.88,32.74
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,64.11,43.21
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,106.99,64.92
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,156.67,99.08
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,206.63,138.33
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,260.7,182.96
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,313.56,227.7
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,368.38,273.65
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,420.47,316.32
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,474.1,359.02
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,523.16,397.49
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,571.53,434.35
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,615.25,467.05
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,657.3,497.73
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,694.48,525.04
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,729.35,550.23
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,759.5,570.68
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,776.33,581.8
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,797.38,596.53
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,815.34,608.8
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,826.84,615.22
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,849.02,629.02
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,838.93,621.65
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,839.77,622.05
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,847.28,627.22
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,837.09,620.05
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,824.32,611.14
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,808.44,600.06
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,781.52,580.88
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,758.59,564.22
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,601.97,449.48
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,442.33,330.04
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,347.2,260.56
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,265.08,199.18
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,212.84,160.05
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,169.01,126.81
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,161.36,121.26
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,153.72,115.66
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,102.35,75.96
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,51.45,35.86
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,31.37,19.87
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,11.43,3.71
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,9.89,2.5
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,8.36,1.26
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,49.16,32.57
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,72.34,56.27
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,51.73,38.35
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,31.19,20.3
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,16.13,4.59
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,19.79,9.06
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,35.21,24.11
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,53.36,40.23
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,74.52,54.14
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,67.38,46.69
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,42.87,29.83
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,74.31,55.38
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,105.5,80.25
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,99.77,75.33
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,93.67,70.16
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,158.25,120.75
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,230.02,176.08
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,201.16,153.39
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,165.41,125.25
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,164.52,124.08
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,163.55,122.86
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,406.27,310.94
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,654.61,493.96
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,404.28,307.96
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,105.93,76.96
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,108.78,79.3
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,111.65,81.49
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,150.12,111.16
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,188.9,140.78
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,276.53,206.95
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,357.51,266.91
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,346.39,258.48
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,335.0,250.09
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,281.46,210.31
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,240.04,179.35
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,362.15,271.85
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,482.73,360.39
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,571.64,427.48
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,648.7,484.27
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,607.36,453.38
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,561.83,419.96
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,503.71,378.37
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,446.96,337.11
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,401.22,302.7
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,357.31,269.27
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,312.92,235.45
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,278.59,209.56
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,239.45,179.51
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,202.43,151.06
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,163.54,121.53
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,129.64,96.01
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,97.41,71.9
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,68.58,53.04
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,47.68,34.95
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,25.76,15.84
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,12.96,2.93
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,6.29,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,22.79,12.09
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,38.94,28.17
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,51.66,39.96
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,68.95,49.93
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,108.23,70.74
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,154.36,102.43
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,201.26,138.49
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,257.2,183.7
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,308.09,226.34
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,361.36,270.58
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,412.8,312.8
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,465.71,355.22
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,513.8,392.77
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,561.47,428.84
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,604.93,460.82
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,648.53,491.93
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,685.92,517.56
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,721.17,540.9
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,753.1,561.35
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,782.69,579.56
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,805.1,593.05
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,824.4,604.0
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,828.69,604.01
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,842.55,609.7
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,847.43,611.55
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,849.08,611.42
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,846.77,608.82
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,841.19,604.21
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,829.88,597.25
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,815.3,588.31
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,795.91,575.3
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,773.31,559.87
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,745.54,540.9
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,714.98,519.84
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,680.18,496.06
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,642.91,470.09
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,604.59,443.16
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,559.72,410.99
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,511.72,374.92
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,462.71,337.13
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,410.02,296.32
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,357.7,254.63
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,300.48,208.05
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,246.95,163.98
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,192.47,120.83
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,141.74,83.16
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,92.06,52.21
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,49.93,37.34
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,41.26,29.76
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,32.58,21.79
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,18.71,7.3
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,7.08,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,9.44,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,21.96,11.66
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,34.82,24.43
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,44.66,33.55
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,61.61,48.65
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,55.2,32.92
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,20.58,11.73
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,76.98,58.25
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,133.23,103.68
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,126.83,98.55
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,118.61,91.84
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,164.85,128.35
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,217.22,169.19
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,191.86,148.52
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,168.87,129.8
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,193.47,148.61
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,218.47,167.47
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,332.08,255.17
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,453.18,346.09
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,306.39,234.83
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,158.99,120.25
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,334.99,256.9
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,520.15,394.33
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,515.17,388.72
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,509.05,383.06
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,451.81,340.68
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,404.44,305.23
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,414.03,312.61
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,423.1,319.46
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,392.64,296.91
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,362.23,274.38
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,371.2,281.6
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,379.48,288.21
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,557.97,426.99
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,689.97,526.3
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,558.82,426.76
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,429.53,328.05
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,445.55,341.83
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,446.5,343.18
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,415.18,318.79
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,381.3,291.81
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,333.46,254.31
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,288.22,218.48
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,245.3,183.56
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,204.21,150.06
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,166.06,120.24
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,131.7,94.48
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,96.87,69.52
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,68.01,53.49
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,51.42,38.83
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,34.55,23.67
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,19.29,8.14
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.15,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,8.65,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,21.93,12.1
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,35.41,25.41
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,45.48,34.86
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,58.93,47.07
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,48.26,28.3
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,8.36,1.53
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,9.9,2.82
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,11.44,4.08
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,101.84,79.46
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,193.13,154.12
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,202.72,161.81
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,211.19,168.48
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,171.9,136.3
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,134.57,105.58
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,125.42,97.7
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,116.12,89.74
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,128.86,99.96
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,141.81,110.29
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,160.88,125.49
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,180.12,140.74
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,201.87,157.93
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,223.74,175.12
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,346.23,271.51
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,462.53,360.44
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,427.65,333.18
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,392.13,305.74
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,324.56,253.24
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,248.36,193.48
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,372.83,291.53
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,496.86,386.31
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,375.21,292.41
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,257.91,200.65
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,248.36,193.55
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,238.81,186.25
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,226.13,176.51
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,213.5,166.8
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,165.36,128.73
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,118.2,91.06
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,152.19,118.81
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,184.77,145.19
