Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,184.75,145.28
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,180.03,141.5
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,168.48,131.82
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,155.03,120.3
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,130.14,100.43
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,106.33,81.54
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,83.61,63.68
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,63.03,50.02
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,48.24,36.75
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,33.88,23.6
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,20.4,9.56
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,7.08,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,11.02,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,22.9,13.23
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,37.39,27.35
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,44.81,34.47
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,55.38,44.12
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,100.11,59.27
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,150.9,93.38
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,202.46,133.96
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,260.77,182.62
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,314.66,229.27
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,370.04,276.77
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,422.64,321.34
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,475.5,364.96
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,523.73,403.84
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,571.72,441.34
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,615.68,474.77
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,657.76,505.9
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,694.97,533.73
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,729.67,559.21
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,759.54,579.72
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,786.39,597.7
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,808.92,613.54
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,828.16,626.32
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,842.07,634.19
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,852.55,639.79
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,857.62,643.03
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,859.27,644.08
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,856.32,640.88
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,849.95,635.49
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,837.76,627.49
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,822.15,617.26
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,801.65,602.34
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,777.9,584.56
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,749.56,564.29
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,718.29,541.68
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,682.33,515.56
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,643.99,487.19
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,601.22,455.87
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,556.7,422.32
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,508.55,384.31
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,459.97,344.93
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,406.94,301.68
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,354.1,257.52
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,298.94,210.56
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,245.33,164.91
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,187.46,118.04
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,136.04,79.51
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,86.01,49.15
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,48.62,37.05
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,40.65,29.95
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,32.7,22.52
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,20.32,9.74
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,7.87,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,5.9,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,11.41,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,23.61,13.85
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,38.11,27.77
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,46.24,35.37
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,56.2,44.3
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,100.09,59.56
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,150.13,92.59
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,201.11,132.16
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,255.77,177.27
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,312.05,225.22
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,366.86,271.72
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,419.25,315.11
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,471.94,357.51
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,520.99,396.54
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,569.15,433.76
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,609.72,464.6
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,651.31,495.31
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,688.86,522.21
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,724.0,546.77
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,754.02,567.21
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,781.11,585.22
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,803.25,600.47
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,822.14,613.13
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,837.31,621.81
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,849.2,628.3
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,854.59,631.72
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,856.6,633.0
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,853.67,631.07
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,847.34,626.98
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,836.02,619.61
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,821.29,610.03
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,801.26,596.37
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,777.93,580.11
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,749.68,559.99
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,718.51,537.53
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,682.57,511.5
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,644.2,483.22
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,601.52,450.93
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,557.07,416.64
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,510.41,380.0
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,460.64,340.15
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,407.7,297.36
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,354.95,253.76
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,299.48,207.58
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,245.41,162.49
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,187.84,116.62
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,136.77,79.15
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,86.14,49.07
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,49.45,37.31
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,41.87,30.62
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,34.34,23.64
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.98,11.09
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,9.44,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,6.29,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,12.99,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,23.73,13.95
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,34.54,24.38
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,41.77,31.06
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,49.77,38.16
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,96.1,53.67
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,147.85,86.87
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,203.64,130.08
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,258.6,175.35
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,312.31,220.26
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,367.18,265.49
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,419.18,307.58
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,470.71,347.85
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,518.42,385.24
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,565.48,421.01
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,607.65,451.66
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,647.57,479.79
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,684.38,506.01
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,718.67,529.96
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,746.81,548.2
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,771.81,563.98
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,792.74,577.94
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,810.39,589.42
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,823.9,597.06
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,834.1,602.64
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,839.02,606.07
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,840.6,607.47
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,836.5,604.53
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,829.09,599.53
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,817.17,592.44
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,801.94,583.23
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,735.38,534.67
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,653.86,475.98
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,690.76,505.41
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,699.09,513.99
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,662.01,487.72
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,623.09,459.88
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,581.62,430.29
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,540.94,400.32
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,480.42,354.65
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,425.45,312.67
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,352.2,258.24
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,290.34,212.76
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,248.46,179.33
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,207.29,146.24
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,167.66,115.57
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,129.91,87.68
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,92.7,63.03
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,63.16,48.68
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,49.26,36.66
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,35.06,24.07
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,21.78,11.05
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,6.69,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,13.01,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,24.87,15.06
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,35.98,25.77
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,43.88,33.14
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,51.75,40.23
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,96.49,55.63
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,147.37,88.23
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,199.5,128.31
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,257.67,175.9
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,310.82,220.65
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,365.32,266.12
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,418.01,309.42
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,470.91,351.68
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,518.51,389.83
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,565.63,426.56
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,609.15,458.82
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,650.86,488.8
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,688.39,515.97
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,723.38,540.77
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,753.45,560.59
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,780.54,577.92
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,801.88,592.16
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,819.87,603.66
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,835.13,611.77
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,847.06,617.7
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,851.74,620.14
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,852.96,620.46
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,850.32,617.14
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,844.19,611.68
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,832.24,604.16
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,816.81,594.47
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,796.04,581.0
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,771.99,564.75
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,744.05,545.98
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,713.13,524.78
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,676.43,499.09
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,637.48,471.22
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,594.84,440.24
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,550.42,407.03
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,501.85,369.94
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,452.58,331.14
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,400.07,289.12
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,347.69,246.14
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,292.82,200.8
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,239.64,156.81
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,181.92,111.14
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,130.61,74.03
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,81.19,45.93
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,48.72,36.53
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,41.13,29.88
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,33.57,22.94
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,22.04,11.55
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,10.23,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,6.69,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,12.9,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,26.41,16.43
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,39.87,29.16
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,49.57,38.14
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,59.2,46.78
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,101.09,63.47
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,147.6,93.43
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,188.22,130.66
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,215.8,158.45
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,244.18,184.52
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,262.1,201.19
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,346.83,263.36
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,450.99,341.98
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,497.89,379.42
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,544.1,415.49
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,585.63,447.29
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,625.33,476.93
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,661.21,503.84
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,694.88,528.63
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,723.64,548.51
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,749.52,565.98
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,770.61,581.03
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,788.69,593.82
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,794.39,597.5
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,809.73,607.04
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,814.37,609.78
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,815.85,610.47
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,812.25,606.81
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,805.5,601.1
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,666.55,496.98
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,496.82,368.66
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,422.78,314.63
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,359.11,267.23
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,342.41,255.34
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,325.66,243.26
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,380.96,285.34
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,422.64,316.56
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,440.42,330.71
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,443.34,333.22
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,357.32,268.92
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,273.3,206.28
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,322.14,239.48
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,330.57,237.46
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,279.3,194.93
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,229.59,153.89
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,179.28,114.24
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,132.78,80.78
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,87.27,54.18
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,57.6,43.99
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,45.31,33.24
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,35.51,24.37
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,23.3,12.53
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,11.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,4.72,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,9.13,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,25.49,15.57
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,40.94,29.85
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,57.65,44.87
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,74.1,59.39
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,96.08,72.27
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,121.79,91.19
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,84.63,62.28
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,35.98,24.13
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,46.03,32.29
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,56.12,40.41
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,75.5,55.88
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,94.72,71.02
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,76.04,55.82
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,57.1,40.48
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,63.76,45.73
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,70.44,50.95
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,91.71,67.78
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,113.14,84.6
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,134.54,101.14
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,156.18,117.71
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,158.87,119.67
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,161.53,121.65
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,144.91,108.65
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,128.18,95.57
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,120.4,89.46
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,112.57,83.29
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,108.61,80.03
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,104.64,76.76
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,155.09,116.31
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,205.42,155.4
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,364.16,276.8
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,501.73,378.03
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,446.22,337.59
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,384.92,292.96
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,292.05,223.34
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,197.59,150.9
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,161.48,123.19
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,125.99,95.5
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,144.31,110.36
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,161.89,124.63
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,85.33,63.78
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,8.4,1.26
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,36.0,24.08
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,63.77,47.08
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,55.26,40.31
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,46.74,33.44
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,38.24,26.4
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,29.77,20.38
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,21.71,13.25
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,13.68,6.08
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,7.96,0.69
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.36,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,8.26,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,15.67,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,30.88,19.99
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,46.09,34.03
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,60.78,47.22
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,75.2,59.88
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,101.11,72.78
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,114.64,86.48
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,166.9,119.48
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,243.64,173.64
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,266.81,197.58
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,280.79,212.71
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,325.1,247.32
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,372.66,284.24
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,401.35,306.58
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,426.98,325.85
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,474.51,361.43
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,531.41,403.49
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,561.46,425.73
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,590.88,447.28
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,663.58,501.14
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,740.43,556.88
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,762.23,571.71
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,773.51,579.35
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,795.39,593.86
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,801.46,597.5
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,806.28,600.41
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,808.09,601.16
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,805.89,597.96
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,800.58,592.6
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,789.34,584.27
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,774.95,573.74
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,756.62,559.56
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,735.09,543.1
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,707.88,523.68
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,678.0,502.08
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,643.8,477.12
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,611.75,453.11
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,570.19,422.62
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,527.15,390.29
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,480.11,353.55
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,432.54,315.58
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,381.98,275.1
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,329.24,232.17
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,277.0,188.97
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,226.59,147.56
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,175.43,107.86
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,127.88,74.52
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,81.98,49.46
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,55.49,41.64
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,46.77,34.14
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,35.71,24.37
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.16,12.6
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.65,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.51,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,7.08,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,13.89,0.0
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,30.91,19.94
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,47.78,35.22
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,59.9,46.08
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,71.27,56.0
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,96.88,68.72
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,107.0,80.71
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,157.9,109.51
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,243.3,167.31
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,291.34,206.37
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,341.47,247.1
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,389.32,285.61
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,438.74,324.6
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,484.6,360.91
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,529.92,395.99
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,571.08,426.64
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,611.31,455.88
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,646.06,480.56
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,678.67,503.21
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,706.84,522.33
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,732.39,539.31
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,753.31,553.97
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,771.29,566.5
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,782.22,574.24
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,789.9,579.76
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,794.73,583.22
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,796.55,584.63
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,791.58,580.11
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,783.67,573.61
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,772.32,565.84
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,758.0,555.99
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,736.69,541.28
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,712.92,524.72
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,685.96,505.74
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,660.28,487.28
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,577.98,426.79
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,499.71,369.07
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,501.2,371.28
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,487.23,361.04
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,451.05,332.89
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,415.07,303.97
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,329.65,241.33
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,258.03,190.2
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,248.11,177.73
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,223.91,152.65
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,177.92,117.89
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,136.06,88.76
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,96.07,65.42
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,72.13,55.71
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,57.58,43.2
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,42.84,30.23
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,26.39,15.2
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.14,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,6.69,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,13.07,0.08
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,28.49,18.1
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,43.52,31.77
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,56.24,43.15
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,68.69,54.02
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,101.77,67.03
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,145.29,94.32
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,190.1,127.63
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,237.89,165.66
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,284.86,203.98
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,337.8,247.0
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,384.4,285.08
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,430.81,322.22
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,475.23,356.85
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,519.51,390.55
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,557.97,419.11
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,594.18,445.28
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,629.13,470.71
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,662.45,494.47
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,688.72,511.97
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,712.24,527.2
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,680.16,501.69
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,633.5,465.9
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,659.96,484.03
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,690.9,504.58
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,622.84,454.9
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,550.5,402.03
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,440.21,322.7
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,338.58,248.11
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,365.53,268.11
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,391.77,287.08
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,501.73,368.1
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,603.04,440.23
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,570.95,416.86
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,538.83,394.06
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,570.08,417.93
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,583.69,428.04
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,504.33,371.01
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,431.58,318.7
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,399.39,294.77
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,365.26,268.58
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,347.62,253.07
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,316.29,225.69
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,268.15,187.37
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,222.68,151.52
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,176.87,117.12
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,135.14,88.27
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,94.75,64.59
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,71.09,54.83
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,56.49,42.3
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,41.69,29.31
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,25.97,15.0
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,9.91,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,7.87,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,15.22,1.88
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,30.24,19.59
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,45.0,33.08
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,46.75,34.98
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,50.67,38.46
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,64.0,47.54
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,77.55,58.42
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,134.17,97.92
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,207.96,150.95
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,239.23,177.01
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,264.12,197.54
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,243.72,183.9
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,209.35,158.44
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,158.18,119.01
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,107.28,79.32
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,68.83,48.96
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,30.09,18.26
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,257.49,194.51
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,484.23,358.06
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,599.14,438.98
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,711.05,516.03
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,678.86,490.58
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,631.65,455.84
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,648.8,467.56
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,664.71,477.86
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,669.49,481.25
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,672.46,483.53
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,677.89,487.76
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,686.69,494.11
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,638.4,460.76
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,595.4,430.91
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,610.29,443.2
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,626.86,455.92
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,476.54,349.71
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,327.5,241.51
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,462.03,342.54
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,572.55,420.66
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,481.43,354.72
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,399.3,295.86
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,383.73,284.25
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,362.52,267.23
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,304.29,224.43
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,250.69,185.37
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,243.4,174.88
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,221.49,151.55
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,176.2,117.59
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,134.96,89.17
