Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,124.65,88.58
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,93.94,74.59
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,80.57,63.39
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,65.8,50.83
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,50.77,37.75
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,36.04,24.69
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,21.17,10.57
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.36,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.1,2.12
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,13.67,6.24
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,19.41,11.32
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,25.16,16.34
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,62.76,48.9
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,98.16,75.27
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,124.33,95.13
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,155.1,118.46
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,173.4,132.92
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,191.34,147.04
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,150.47,115.17
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,103.6,78.16
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,125.13,95.1
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,147.01,112.11
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,263.93,202.32
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,387.75,294.73
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,339.8,258.2
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,291.12,221.08
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,353.19,267.38
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,416.88,313.71
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,383.88,288.56
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,349.23,262.42
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,551.27,415.73
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,724.87,540.44
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,730.54,541.99
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,733.53,542.77
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,733.44,541.38
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,730.49,537.85
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,675.35,494.94
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,604.57,441.82
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,602.58,441.35
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,601.31,440.6
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,623.9,459.14
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,623.42,460.83
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,519.22,383.95
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,414.98,307.42
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,465.78,345.38
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,481.36,354.22
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,438.56,319.93
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,394.05,283.85
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,328.27,235.8
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,274.76,199.18
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,247.36,170.19
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,202.46,126.07
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,150.37,87.28
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,104.64,58.98
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,60.09,46.12
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,52.74,39.92
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,46.6,34.64
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,40.43,29.13
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,31.22,20.79
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,21.97,11.41
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,10.23,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,19.68,9.94
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,34.09,23.62
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,48.15,36.37
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,63.2,49.71
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,78.01,62.56
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,93.15,75.53
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,125.14,89.89
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,148.65,95.4
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,200.08,125.39
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,247.9,165.15
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,296.55,206.71
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,346.47,248.92
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,393.4,288.23
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,437.0,324.2
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,479.45,358.36
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,497.94,374.03
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,486.86,365.99
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,482.67,363.01
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,468.2,351.93
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,538.93,403.74
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,613.74,457.28
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,566.55,421.78
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,512.73,381.46
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,633.43,473.82
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,731.32,547.76
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,736.29,550.45
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,738.36,551.67
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,665.41,493.88
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,573.65,422.96
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,617.79,455.92
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,657.23,484.32
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,674.11,499.09
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,669.18,498.51
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,644.42,480.2
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,617.0,459.81
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,532.56,396.45
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,448.04,333.62
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,431.6,322.39
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,411.79,307.79
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,412.26,305.17
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,390.13,282.88
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,290.05,211.08
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,216.39,162.66
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,147.08,110.47
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,82.3,61.14
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,72.43,53.6
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,62.63,45.92
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,52.91,40.02
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,42.88,31.46
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,33.63,23.48
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,24.41,15.4
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,16.36,8.24
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,8.34,0.88
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,4.33,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,11.02,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,22.77,12.46
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,31.59,21.51
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,40.39,29.62
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,59.3,46.33
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,80.09,64.38
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,76.75,61.28
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,71.84,54.13
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,111.33,84.83
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,154.52,117.68
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,189.18,143.63
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,228.56,173.52
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,261.35,198.44
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,295.65,224.39
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,283.49,215.57
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,268.02,203.72
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,336.02,254.47
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,405.22,305.31
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,485.08,364.79
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,573.4,429.9
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,603.83,451.71
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,632.61,472.38
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,626.67,467.82
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,614.66,458.96
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,583.67,434.66
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,545.67,405.21
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,516.76,384.06
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,486.59,361.81
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,507.44,377.55
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,527.2,392.28
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,535.44,399.44
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,542.12,405.51
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,569.11,426.6
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,590.85,443.51
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,583.29,438.06
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,572.33,430.03
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,444.7,335.37
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,325.39,245.79
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,262.4,199.06
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,199.88,151.84
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,272.87,207.27
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,330.19,248.4
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,282.56,211.84
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,241.17,180.62
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,225.48,164.64
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,199.34,139.79
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,161.03,110.65
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,123.52,84.82
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,88.32,70.2
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,74.07,58.15
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,61.79,47.66
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,49.25,36.67
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,36.0,24.85
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,22.58,12.13
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,11.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,12.2,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,23.53,12.93
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,33.14,22.62
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,44.96,33.29
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,51.71,39.37
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,58.44,45.2
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,64.09,49.92
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,107.99,63.05
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,153.7,91.23
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,202.53,127.59
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,254.53,169.81
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,303.73,210.85
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,351.67,251.08
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,399.96,291.05
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,444.91,328.41
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,488.33,363.83
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,528.84,395.66
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,567.75,425.49
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,602.26,452.33
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,634.44,476.97
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,662.41,497.19
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,687.64,515.04
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,663.02,494.13
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,612.36,454.39
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,689.48,513.95
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,751.28,562.05
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,651.22,484.91
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,519.46,384.29
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,541.01,400.8
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,561.25,415.76
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,487.94,362.1
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,410.28,304.92
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,572.43,429.27
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,690.9,517.53
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,665.68,497.85
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,637.59,476.49
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,605.01,451.82
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,570.28,425.1
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,531.96,395.73
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,491.79,364.24
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,448.59,329.03
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,402.95,291.23
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,354.99,251.47
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,306.89,211.08
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,249.23,165.47
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,201.72,129.48
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,158.16,97.67
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,118.1,73.29
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,74.66,58.43
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,63.64,49.24
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,55.09,42.02
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,44.0,32.34
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.44,22.82
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,22.84,12.51
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.45,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,11.41,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,23.72,13.25
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,32.22,22.06
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,40.77,29.95
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,46.67,35.31
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,52.58,40.48
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,56.9,44.1
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,107.52,61.61
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,155.22,90.72
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,205.42,128.02
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,254.83,168.39
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,305.14,210.59
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,353.85,251.25
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,403.8,292.03
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,448.86,329.37
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,492.74,364.98
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,533.07,396.37
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,571.48,425.47
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,606.24,451.93
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,638.55,476.04
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,666.36,495.65
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,691.24,512.75
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,712.01,527.5
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,729.59,539.8
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,742.78,548.93
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,752.71,555.7
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,757.31,558.69
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,758.84,559.53
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,756.4,556.68
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,750.93,551.71
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,740.83,544.4
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,727.45,534.75
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,709.46,522.04
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,688.36,506.98
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,663.24,488.67
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,635.28,468.07
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,602.0,443.3
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,566.72,416.64
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,528.49,388.08
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,488.5,357.43
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,444.94,322.67
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,399.2,285.53
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,351.8,246.36
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,304.29,206.69
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,254.85,165.9
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,206.41,127.0
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,153.48,88.0
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,106.89,59.61
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,61.39,46.72
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,54.4,40.98
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,48.26,35.84
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,42.1,30.46
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,33.27,22.49
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,24.45,13.75
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.49,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,12.59,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.18,13.52
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,34.79,24.07
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,45.42,33.72
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,55.35,42.53
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,62.6,48.78
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,67.62,52.93
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,109.81,65.87
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,154.29,92.53
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,201.66,126.75
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,248.67,164.01
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,296.98,203.26
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,347.12,244.1
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,393.94,281.93
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,437.71,317.09
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,480.69,350.83
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,520.52,380.98
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,558.69,409.1
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,557.09,407.84
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,532.12,389.11
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,546.51,398.36
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,558.3,405.28
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,547.87,397.51
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,530.79,385.13
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,643.21,468.08
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,731.87,532.9
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,736.72,535.54
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,738.82,536.94
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,684.07,494.55
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,613.02,441.28
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,672.91,487.1
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,711.12,516.74
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,650.12,471.37
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,576.9,418.23
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,612.9,446.21
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,622.49,454.46
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,591.58,431.91
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,558.25,407.35
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,481.83,352.1
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,409.03,300.22
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,414.14,301.19
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,396.16,282.11
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,332.61,235.55
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,280.03,199.16
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,250.29,169.46
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,203.12,125.35
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,155.16,90.47
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,109.82,62.89
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,66.68,50.96
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,60.42,45.89
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,53.85,40.34
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,47.23,34.53
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,34.92,23.67
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,24.99,14.12
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,12.56,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,12.55,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,24.75,13.87
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,36.63,25.44
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,48.43,36.01
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,56.24,42.93
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,64.02,49.58
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,72.12,56.31
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,111.81,68.52
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,154.3,93.8
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,200.07,126.82
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,246.19,163.5
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,293.78,202.48
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,339.64,240.17
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,385.55,277.41
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,430.73,313.83
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,472.79,347.24
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,482.36,355.94
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,471.04,347.74
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,416.27,308.37
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,350.81,260.0
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,464.49,343.07
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,577.3,422.52
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,642.17,469.99
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,703.64,515.13
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,714.3,521.97
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,721.47,526.68
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,726.59,530.21
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,729.05,531.88
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,726.53,530.35
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,721.42,527.02
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,712.04,520.5
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,699.77,511.94
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,683.37,500.73
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,664.08,487.32
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,640.02,470.13
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,613.54,450.96
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,582.02,427.9
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,548.62,403.05
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,511.79,375.98
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,473.1,346.84
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,374.42,275.24
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,292.62,217.56
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,308.8,224.28
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,297.41,206.48
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,252.12,169.64
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,208.82,135.48
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,164.21,103.07
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,119.82,75.08
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,79.28,61.94
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,69.98,54.2
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,60.86,46.48
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,51.6,38.39
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,38.96,27.18
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,26.19,15.23
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,13.31,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.13,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.05,13.26
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,35.93,24.81
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,47.74,35.41
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,55.55,42.33
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,63.33,48.99
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,71.35,55.65
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,109.98,67.41
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,152.05,92.13
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,197.56,124.74
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,243.23,161.0
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,290.38,199.58
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,336.31,237.21
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,385.14,276.53
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,427.79,311.2
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,469.76,344.71
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,509.0,374.84
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,546.91,403.27
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,581.09,429.24
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,613.18,453.27
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,581.52,428.17
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,524.56,384.32
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,617.04,453.9
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,695.15,512.36
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,707.88,520.36
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,717.67,526.62
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,722.43,530.17
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,724.54,531.84
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,639.68,467.91
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,525.58,382.99
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,539.99,394.26
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,552.56,403.59
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,475.55,348.44
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,396.13,291.12
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,315.03,232.57
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,232.23,171.63
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,229.83,170.23
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,227.24,168.53
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,330.4,245.89
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,415.5,306.99
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,283.09,209.99
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,163.88,122.15
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,226.35,167.02
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,270.77,195.47
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,246.59,170.6
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,208.22,134.11
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,163.59,101.82
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,119.28,74.03
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,79.05,61.38
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,69.97,53.97
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,60.85,46.28
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,51.59,38.23
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,38.96,27.07
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,26.22,15.24
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,13.33,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,11.8,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,23.5,12.82
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.42,22.68
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,45.63,33.6
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,52.28,39.53
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,58.88,45.19
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,63.65,49.22
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,102.59,60.72
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,152.8,102.32
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,179.16,131.38
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,214.8,157.4
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,255.09,187.35
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,279.45,207.04
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,301.72,224.56
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,350.67,260.6
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,402.54,298.69
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,471.1,348.1
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,543.48,400.83
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,534.02,393.64
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,495.61,364.66
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,469.42,345.0
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,442.09,324.07
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,576.69,424.24
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,697.26,511.68
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,682.33,496.12
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,647.12,467.62
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,643.3,465.16
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,639.46,462.43
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,690.37,500.67
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,722.03,525.28
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,713.05,518.77
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,700.98,510.33
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,684.17,498.52
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,664.42,484.52
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,640.4,467.38
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,613.7,448.06
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,546.65,398.64
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,477.19,348.09
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,489.41,357.24
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,475.45,345.3
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,432.98,311.76
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,389.93,277.19
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,344.25,239.93
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,298.64,202.36
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,247.68,161.29
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,201.77,125.13
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,155.36,91.46
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,111.58,64.85
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,70.29,53.77
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,64.37,49.02
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,54.86,41.02
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.37,34.51
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,36.85,25.21
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,26.33,15.32
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,12.98,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,24.68,13.64
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,37.14,25.68
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,49.5,36.73
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,57.86,44.11
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,66.15,51.2
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,72.77,56.78
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,111.24,70.09
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,152.44,94.43
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,196.84,126.34
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,241.38,161.68
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,287.59,199.55
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,332.27,236.33
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,377.19,272.85
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,401.5,296.11
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,406.54,302.69
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,376.06,280.87
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,334.48,249.72
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,465.91,348.05
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,602.29,448.01
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,593.14,438.46
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,563.39,414.27
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,630.55,464.88
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,690.19,509.67
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,664.13,487.28
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,628.08,458.13
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,675.16,494.22
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,717.4,526.22
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,715.04,524.28
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,710.2,520.83
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,701.23,514.34
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,689.45,505.84
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,672.9,494.09
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,653.73,480.38
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,633.42,465.47
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,606.56,445.82
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,573.52,421.33
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,539.91,396.14
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,504.02,369.09
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,467.13,340.8
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,406.56,295.98
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,353.83,257.43
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,267.9,196.13
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,197.17,146.96
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,216.08,153.57
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,210.9,139.66
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,168.53,109.17
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,129.42,84.74
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,91.37,71.52
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,80.52,62.58
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,69.66,53.5
