Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,57.65,43.17
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,42.59,30.01
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,27.49,16.31
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,14.12,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,12.98,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,24.57,13.46
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,38.36,26.63
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,52.08,38.91
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,61.76,47.44
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,71.48,55.74
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,78.84,61.94
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,113.21,73.2
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,156.97,106.95
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,185.21,133.57
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,195.07,144.19
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,195.98,147.39
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,247.46,184.75
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,304.69,226.49
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,359.49,266.56
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,419.7,310.89
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,451.6,334.31
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,481.46,356.12
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,508.37,375.54
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,528.16,389.33
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,525.73,386.25
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,515.25,377.31
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,565.46,413.66
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,613.66,448.07
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,633.93,462.01
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,650.14,473.26
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,665.67,483.74
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,679.48,492.97
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,648.89,471.48
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,617.84,449.74
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,611.49,445.66
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,603.4,440.2
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,614.89,448.77
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,621.13,453.45
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,605.71,442.65
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,587.24,429.6
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,558.66,409.25
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,527.74,386.86
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,495.99,363.26
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,461.27,336.87
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,422.31,306.7
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,383.69,275.94
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,324.59,232.66
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,275.95,197.97
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,238.9,169.02
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,202.82,141.19
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,166.16,114.35
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,131.15,90.86
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,95.87,75.27
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,76.94,59.57
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,66.49,50.84
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,55.99,41.78
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,41.78,29.34
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,27.43,16.32
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,14.02,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,12.98,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,24.69,13.51
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,36.85,25.3
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,48.95,36.09
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,55.49,41.91
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,64.45,49.54
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,69.68,53.93
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,105.18,64.22
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,146.27,87.13
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,191.58,119.0
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,237.77,155.52
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,285.3,194.3
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,325.71,232.61
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,347.17,253.92
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,377.17,277.94
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,403.93,298.77
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,470.42,346.98
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,540.59,398.49
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,574.05,423.72
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,605.32,446.99
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,587.05,430.98
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,539.08,393.3
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,553.45,403.37
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,566.44,412.1
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,460.82,336.01
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,348.68,253.95
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,550.77,405.04
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,721.22,527.19
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,662.78,481.13
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,589.71,425.95
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,593.69,429.58
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,595.61,431.36
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,638.43,464.8
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,657.73,481.22
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,634.15,464.0
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,607.96,444.87
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,500.02,365.91
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,392.71,287.49
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,424.5,311.27
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,443.49,323.78
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,379.71,277.01
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,327.74,239.55
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,303.82,220.5
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,275.52,197.24
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,235.41,166.56
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,197.67,138.18
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,162.78,112.47
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,128.93,89.45
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,96.95,75.85
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,82.27,63.77
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,68.6,52.39
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,54.55,40.4
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,40.74,28.37
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,26.17,15.28
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,13.38,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,25.2,13.88
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,38.99,27.14
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,52.62,39.36
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,62.16,47.79
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,71.57,55.83
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,78.66,61.8
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,111.91,72.34
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,150.72,104.13
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,168.02,124.74
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,156.7,117.6
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,138.86,105.09
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,164.79,124.67
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,191.57,144.64
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,210.37,158.36
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,230.71,173.1
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,228.38,170.65
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,226.78,168.8
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,326.3,242.7
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,431.5,318.7
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,414.24,304.73
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,389.73,285.95
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,384.32,282.01
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,378.08,277.38
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,360.62,264.18
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,342.48,250.53
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,472.21,345.44
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,598.74,434.95
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,665.17,484.96
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,714.79,523.17
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,706.32,517.17
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,694.83,509.28
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,636.73,465.24
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,567.67,413.73
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,601.5,440.72
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,609.85,448.5
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,579.23,425.62
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,549.32,402.86
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,512.3,375.13
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,473.68,345.52
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,431.56,312.03
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,388.79,277.37
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,343.8,240.9
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,295.51,201.49
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,248.47,162.98
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,202.89,126.68
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,156.78,92.99
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,113.36,66.31
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,71.54,54.72
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,63.64,48.21
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,56.88,42.57
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,47.45,34.46
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.28,25.5
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.1,16.07
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.66,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,13.38,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,25.16,13.74
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,40.65,28.39
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,56.04,42.08
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,66.69,51.43
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,76.3,59.6
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,84.15,66.19
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,116.07,76.69
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,153.21,97.41
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,198.01,128.59
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,241.57,162.38
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,287.1,198.88
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,329.77,233.24
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,374.71,269.32
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,417.58,304.3
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,461.27,339.2
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,500.31,369.52
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,538.94,398.95
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,572.79,424.9
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,604.64,448.9
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,627.16,465.29
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,652.96,483.53
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,672.84,497.88
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,689.83,509.98
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,704.18,519.32
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,715.71,526.54
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,720.82,529.76
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,723.19,531.04
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,721.97,528.97
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,718.08,524.98
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,709.47,518.58
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,697.79,509.99
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,681.67,498.22
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,662.55,484.22
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,638.92,466.89
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,612.6,447.4
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,582.3,424.77
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,549.77,400.14
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,513.45,372.31
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,476.27,343.25
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,434.49,310.34
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,391.78,276.05
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,346.09,239.45
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,300.39,202.33
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,249.66,161.61
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,203.24,125.01
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,155.89,90.5
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,111.01,62.99
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,67.92,51.56
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,59.67,44.87
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,53.45,39.68
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,47.2,34.25
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,35.81,24.3
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,26.58,15.7
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.34,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,13.38,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,25.3,13.87
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,37.52,25.83
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,49.6,36.62
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,56.15,42.46
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,65.27,50.24
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,70.49,54.63
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,104.02,63.98
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,145.06,86.24
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,190.57,117.89
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,237.23,154.68
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,285.27,193.91
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,334.21,234.07
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,380.47,271.88
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,424.36,307.44
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,467.38,341.47
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,506.04,371.55
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,543.81,400.21
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,577.7,426.16
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,609.34,449.96
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,636.51,469.35
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,661.02,486.44
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,681.11,501.0
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,698.18,513.25
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,711.12,521.45
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,720.89,527.29
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,725.83,530.79
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,727.93,532.27
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,726.0,530.89
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,721.36,527.57
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,712.69,521.28
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,700.92,512.75
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,684.37,500.8
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,664.85,486.62
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,641.45,469.53
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,615.35,450.24
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,584.19,427.02
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,551.06,401.96
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,516.48,375.27
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,477.52,344.89
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,435.47,311.72
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,392.57,277.23
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,347.12,240.75
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,301.67,203.78
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,250.52,162.38
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,203.84,125.37
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,157.14,91.43
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,112.96,64.44
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,69.89,52.98
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,60.99,45.78
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,54.84,40.77
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,48.67,35.49
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,36.79,25.12
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.25,16.27
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.7,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,12.98,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,24.82,13.44
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,35.38,24.09
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,45.96,33.68
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,53.53,40.41
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,58.52,44.69
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,63.02,48.39
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,97.37,57.29
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,140.92,80.83
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,192.25,117.1
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,239.98,154.87
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,288.76,194.92
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,335.5,233.67
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,382.67,272.36
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,428.51,310.02
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,471.67,344.87
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,511.5,375.84
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,549.73,404.8
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,584.13,430.14
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,616.17,453.12
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,644.29,472.91
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,669.68,490.34
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,690.19,504.9
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,707.59,517.08
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,721.01,525.33
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,731.24,531.23
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,736.57,534.56
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,738.87,535.74
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,736.91,533.07
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,732.01,528.37
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,723.25,522.08
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,711.23,513.51
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,694.29,501.48
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,674.24,487.17
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,649.78,469.65
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,622.47,449.87
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,591.44,427.12
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,558.03,402.23
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,521.03,375.03
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,482.18,345.73
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,439.85,312.55
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,396.32,277.69
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,350.47,240.36
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,301.37,200.21
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,252.55,160.48
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,204.46,122.31
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,155.97,87.06
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,109.53,58.9
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,59.95,44.49
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,51.08,37.3
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,45.93,33.12
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,40.8,28.76
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,33.06,21.98
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,25.37,14.8
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,12.59,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,24.06,12.81
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,34.96,23.68
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,45.85,33.44
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,52.79,39.59
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,61.76,47.25
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,66.78,51.47
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,99.52,60.27
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,151.21,98.52
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,187.13,131.29
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,221.98,158.79
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,255.99,185.91
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,306.82,218.71
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,378.62,269.38
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,422.14,304.07
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,464.91,337.28
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,504.66,366.73
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,540.75,392.56
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,574.46,415.72
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,605.99,436.43
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,633.94,453.91
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,659.42,468.99
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,680.06,483.42
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,697.72,495.76
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,709.64,503.66
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,718.2,509.25
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,724.07,514.12
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,727.21,517.12
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,726.15,517.31
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,722.46,515.66
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,714.04,510.36
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,702.56,502.93
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,686.62,492.4
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,667.65,479.64
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,644.17,463.27
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,617.98,444.76
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,586.83,422.72
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,556.73,400.81
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,519.33,373.11
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,480.33,343.62
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,437.83,310.96
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,394.69,277.08
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,349.34,241.36
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,300.7,202.65
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,253.1,164.58
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,207.25,128.77
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,160.79,95.19
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,117.02,68.3
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,75.74,57.9
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,67.1,50.85
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,57.16,42.7
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.4,36.13
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,38.95,26.95
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,28.48,17.33
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,8.65,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,16.8,7.2
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,32.04,21.29
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,46.98,34.55
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,61.11,46.87
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,75.39,59.06
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,92.45,73.31
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,114.77,85.48
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,140.78,103.67
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,168.52,123.72
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,205.37,150.02
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,247.6,180.91
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,287.32,210.26
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,329.47,241.35
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,327.1,241.78
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,315.12,234.09
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,418.15,308.03
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,533.52,390.08
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,471.01,345.8
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,372.65,273.83
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,490.27,359.87
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,612.58,446.19
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,627.13,455.75
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,639.25,464.26
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,650.98,472.57
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,660.62,479.41
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,694.22,506.22
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,722.96,529.52
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,721.4,528.51
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,705.78,518.32
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,708.51,519.8
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,696.91,511.54
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,612.46,448.19
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,518.77,378.38
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,579.61,424.97
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,612.36,449.78
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,582.12,427.21
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,549.54,402.85
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,512.82,375.49
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,474.54,346.29
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,394.88,288.14
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,331.06,243.22
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,327.26,234.52
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,298.43,203.7
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,251.16,164.95
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,204.72,127.77
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,158.27,93.61
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,114.3,66.17
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,71.44,54.82
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,60.9,46.09
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,54.4,40.66
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,47.82,34.96
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.15,24.74
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,26.61,15.94
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.36,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,12.2,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,23.34,12.2
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,33.88,22.87
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,44.43,32.37
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,51.35,38.53
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,60.14,46.07
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,65.18,50.21
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,96.34,58.41
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,138.32,81.13
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,183.74,112.68
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,229.66,148.44
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,280.5,189.25
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,325.93,226.29
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,371.76,263.2
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,385.52,279.93
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,371.54,273.27
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,320.39,236.49
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,256.01,188.88
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,423.92,312.95
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,597.77,436.26
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,588.45,425.67
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,552.99,397.6
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,625.39,450.93
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,688.49,497.07
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,586.53,422.13
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,445.96,319.53
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,598.37,431.27
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,720.37,517.36
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,720.04,515.4
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,717.01,512.61
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,649.2,462.72
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,569.32,404.75
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,627.92,449.48
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,662.44,476.19
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,639.11,459.74
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,613.04,441.49
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,580.61,418.3
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,550.5,396.2
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,514.18,369.4
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,476.28,340.81
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,434.68,308.88
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,392.41,275.71
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,344.8,238.46
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,299.68,202.39
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,253.01,164.94
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,207.76,129.45
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,161.85,96.18
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,118.63,69.44
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,77.33,52.51
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,67.1,50.86
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,57.51,43.01
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,50.09,36.71
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,39.66,27.55
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,29.21,17.97
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,14.75,0.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,12.59,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,23.95,12.56
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,35.14,23.9
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,46.29,33.94
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,53.81,40.54
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,63.68,48.89
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,68.93,53.19
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,99.23,61.17
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,140.94,83.75
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,186.15,115.04
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,231.66,150.26
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,278.68,187.93
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,324.2,224.76
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,372.78,263.31
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,415.95,297.19
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,458.48,329.63
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,497.77,358.8
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,535.62,386.0
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,569.88,410.91
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,602.13,433.83
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,624.26,448.92
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,648.91,465.25
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,669.33,479.65
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,686.86,491.95
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,701.07,501.36
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,712.47,508.77
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,717.82,512.69
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,720.41,514.74
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,674.38,479.89
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,612.4,434.47
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,578.82,411.71
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,541.93,386.35
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,557.31,397.95
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,566.61,405.01
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,534.91,383.06
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,503.26,361.21
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,466.37,335.69
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,427.44,308.54
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,468.74,337.79
