Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,477.42,341.14
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,436.21,308.94
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,393.45,275.1
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,347.61,238.85
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,301.67,201.92
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,254.56,163.79
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,208.28,127.18
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,156.81,89.55
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,111.6,61.56
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,67.65,43.78
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,56.2,41.57
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,50.59,37.03
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,44.97,32.26
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,36.32,24.66
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.62,16.63
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,11.8,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,22.63,11.4
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.21,22.16
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,43.81,31.67
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,52.57,39.4
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,58.82,44.75
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,63.59,48.67
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,94.03,56.39
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,137.19,79.71
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,183.53,111.95
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,229.81,148.05
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,280.95,189.29
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,326.48,226.68
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,372.31,263.92
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,415.93,298.91
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,458.82,332.48
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,498.46,362.85
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,534.47,389.85
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,568.44,415.64
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,600.29,439.41
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,627.5,458.61
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,652.13,475.62
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,672.77,490.52
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,690.47,503.22
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,704.69,512.43
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,715.98,519.51
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,721.91,523.79
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,724.97,526.07
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,723.63,525.3
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,719.54,522.59
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,711.4,516.87
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,700.15,508.91
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,684.38,497.89
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,665.55,484.58
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,642.13,467.72
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,615.94,448.63
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,584.31,425.25
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,551.12,400.35
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,517.17,375.13
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,478.65,345.98
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,436.78,313.1
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,394.19,278.99
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,349.27,243.03
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,304.36,206.54
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,253.86,165.73
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,208.07,129.41
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,161.68,95.4
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,117.84,67.95
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,75.36,50.03
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,63.63,47.78
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,56.87,42.3
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.61,34.48
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.12,26.15
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,28.64,17.46
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.43,0.33
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,11.8,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,22.62,11.28
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.21,22.14
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,43.82,31.67
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,51.91,38.83
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,57.55,43.67
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,62.4,47.66
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,93.1,55.41
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,135.6,77.62
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,181.82,109.44
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,232.64,149.49
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,280.58,188.94
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,326.88,227.21
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,373.73,265.56
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,418.94,302.06
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,461.63,335.77
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,501.34,366.5
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,539.6,395.33
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,573.9,420.59
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,605.93,443.59
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,634.14,463.51
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,659.7,481.16
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,680.86,496.43
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,698.97,509.41
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,655.47,474.16
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,589.89,423.51
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,607.04,436.17
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,623.01,447.61
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,610.95,438.88
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,597.59,429.35
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,660.45,477.5
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,702.82,510.64
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,687.17,499.43
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,668.49,486.24
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,644.87,469.15
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,618.5,449.87
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,526.87,382.71
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,434.22,315.28
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,474.37,344.13
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,481.89,346.72
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,439.76,313.54
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,396.39,278.92
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,350.78,242.49
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,305.05,205.4
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,257.59,167.23
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,207.47,127.82
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,160.14,92.94
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,115.19,64.67
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,72.38,47.03
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,60.95,45.55
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,54.44,40.26
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,47.84,34.68
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,36.86,25.11
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.0,16.97
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.09,0.38
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,11.8,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,22.67,11.27
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,32.6,21.73
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,42.6,30.78
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,57.01,43.26
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,73.42,57.15
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,85.62,67.28
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,112.27,77.87
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,145.75,95.84
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,188.4,123.9
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,229.09,155.21
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,270.69,188.18
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,303.68,218.17
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,322.83,235.97
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,352.36,258.91
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,380.37,280.21
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,434.88,319.46
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,500.25,366.34
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,538.12,393.89
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,575.04,420.49
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,594.92,433.79
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,611.71,444.69
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,607.71,441.73
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,598.16,434.85
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,632.83,459.49
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,668.15,484.19
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,702.61,511.87
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,721.27,528.98
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,698.9,509.44
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,660.37,479.12
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,687.06,502.56
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,694.19,512.17
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,659.38,484.23
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,613.39,449.06
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,609.75,446.89
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,601.67,441.23
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,558.82,410.37
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,516.13,379.39
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,375.61,278.01
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,249.1,185.36
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,334.17,246.8
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,394.29,285.09
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,304.61,220.48
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,235.17,173.5
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,208.94,153.34
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,182.52,132.92
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,150.77,110.14
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,122.36,90.17
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,100.91,75.2
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,84.52,65.95
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,69.52,53.43
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,54.29,40.42
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,39.88,27.83
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,24.81,14.48
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,12.59,0.0
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,12.2,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,23.05,11.35
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,35.92,24.43
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,48.58,35.85
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,62.26,47.83
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,75.03,58.75
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,84.84,67.05
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,98.94,74.92
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,111.54,84.45
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,123.97,93.87
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,135.43,102.62
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,146.82,111.29
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,168.87,127.84
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,191.59,144.76
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,281.18,211.33
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,381.25,285.32
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,392.78,293.7
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,403.11,300.91
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,410.47,306.21
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,415.55,309.61
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,361.76,269.83
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,307.96,229.54
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,219.85,163.7
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,134.59,98.87
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,223.52,166.19
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,317.85,235.6
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,443.14,328.01
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,562.14,413.25
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,338.67,251.88
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,103.61,74.44
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,100.81,72.53
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,98.01,70.42
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,163.75,120.79
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,228.77,169.84
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,225.32,167.27
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,221.79,164.78
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,178.36,132.19
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,135.33,99.6
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,121.83,89.62
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,108.57,79.72
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,88.64,64.37
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,68.68,48.87
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,74.4,53.55
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,79.94,58.11
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,43.36,29.18
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,6.87,0.0
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,14.49,6.13
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,22.13,12.43
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,18.67,9.65
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,15.22,7.4
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,12.16,4.79
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,9.1,2.14
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,6.44,0.0
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,3.78,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,1.89,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,11.8,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,22.42,10.75
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,34.6,23.32
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,46.71,34.26
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,54.54,41.24
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,62.39,47.98
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,70.27,54.66
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,98.2,61.93
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,96.35,61.92
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,67.56,49.18
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,151.47,110.86
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,247.45,181.3
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,297.38,212.97
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,369.23,263.94
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,412.8,299.05
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,455.67,332.86
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,371.85,275.59
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,245.46,182.36
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,419.3,312.21
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,597.94,440.64
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,625.35,459.37
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,650.11,476.68
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,671.04,491.85
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,689.04,504.8
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,700.11,511.59
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,707.49,515.75
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,665.41,482.33
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,605.35,436.53
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,633.2,457.06
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,660.56,476.63
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,686.14,497.66
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,692.09,505.26
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,630.39,458.44
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,557.95,404.54
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,598.09,435.86
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,614.89,449.39
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,584.89,427.18
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,552.69,403.19
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,516.56,375.79
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,478.84,346.65
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,437.48,314.25
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,395.18,280.47
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,348.21,243.84
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,306.49,211.01
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,259.14,172.78
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,212.38,135.62
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,167.96,103.51
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,125.11,76.28
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,84.13,56.56
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,67.52,51.42
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,59.11,44.45
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.54,37.11
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,39.58,27.53
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,28.51,17.51
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.39,0.95
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,11.02,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.25,9.79
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,30.86,20.23
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,42.63,30.78
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,47.94,35.59
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,53.36,40.28
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,68.57,53.12
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,100.23,65.11
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,142.97,97.73
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,165.51,120.84
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,209.18,147.76
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,270.02,189.09
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,309.74,220.46
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,348.14,250.33
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,398.64,285.72
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,458.64,328.98
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,498.28,358.82
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,536.25,386.69
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,570.56,412.08
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,602.64,435.34
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,606.3,435.27
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,587.08,419.07
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,605.15,431.4
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,621.27,442.03
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,675.11,480.66
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,716.43,510.64
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,722.59,514.49
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,725.86,516.65
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,724.34,514.56
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,720.11,510.64
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,711.86,505.43
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,700.54,498.08
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,684.42,487.42
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,665.32,474.59
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,642.65,458.86
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,617.24,440.98
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,584.14,416.23
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,546.61,388.85
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,519.5,369.67
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,480.68,341.01
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,439.59,309.86
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,397.66,277.32
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,346.32,239.34
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,300.59,205.73
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,254.23,171.11
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,213.2,141.39
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,171.68,110.9
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,131.28,83.83
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,93.37,63.99
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.29,57.18
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,64.46,48.4
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,53.28,39.05
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,41.23,28.7
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,28.48,17.4
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,14.53,1.06
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,11.02,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,21.0,9.3
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,35.16,23.56
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,49.22,36.03
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,60.01,45.49
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,70.7,54.61
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,78.71,61.19
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,106.35,69.67
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,145.86,91.2
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,188.85,120.2
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,234.81,154.65
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,279.72,189.27
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,323.34,223.22
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,367.78,257.21
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,409.78,289.14
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,451.55,320.11
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,490.17,348.31
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,527.62,375.0
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,561.68,399.84
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,594.05,423.11
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,621.79,443.18
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,647.09,461.36
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,668.01,476.2
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,680.68,485.55
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,697.27,496.72
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,711.39,506.1
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,717.4,510.37
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,720.65,512.81
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,673.1,479.14
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,620.67,442.01
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,613.55,437.57
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,603.24,430.72
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,588.73,421.24
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,572.82,410.72
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,507.63,366.0
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,442.34,320.66
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,268.71,196.65
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,91.26,64.42
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,93.46,66.53
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,95.63,68.49
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,55.15,37.39
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,14.58,5.8
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,21.48,11.3
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,28.37,16.85
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,24.11,13.58
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,19.87,10.29
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,12.97,4.81
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,6.09,0.0
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,4.94,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,3.79,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.03,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.27,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.51,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,10.62,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,20.45,8.77
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.05,20.28
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,41.68,29.94
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,50.72,37.95
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,57.37,43.7
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,81.33,63.95
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,111.71,82.76
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,130.26,84.42
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,180.11,109.88
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,226.28,145.76
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,277.38,186.89
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,314.78,223.2
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,335.35,244.11
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,391.76,283.86
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,456.57,330.86
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,496.28,361.13
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,534.35,389.5
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,569.24,415.75
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,597.68,437.07
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,481.82,353.35
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,322.26,234.87
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,450.02,328.22
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,580.5,419.78
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,653.22,473.61
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,712.91,518.68
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,718.84,522.47
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,722.03,524.66
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,650.1,469.5
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,548.49,393.96
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,542.26,390.26
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,534.92,385.34
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,615.21,445.39
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,668.74,485.35
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,645.46,468.44
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,619.6,449.91
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,588.21,427.1
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,555.37,402.89
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,519.66,377.12
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,481.67,349.0
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,440.15,316.93
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,398.0,283.7
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,353.53,248.65
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,309.35,213.26
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,263.23,175.95
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,218.21,140.12
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,173.06,106.67
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,130.66,79.11
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,88.58,58.45
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,67.92,51.56
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,59.7,44.76
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.38,37.65
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,40.43,28.1
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,29.35,18.11
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,14.8,1.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,10.62,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,20.36,8.44
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,32.3,21.15
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,44.17,31.77
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,52.38,39.03
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,60.56,46.02
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,68.69,52.76
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,96.73,60.02
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,138.59,82.23
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,183.86,113.18
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,229.43,148.11
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,276.63,185.68
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,309.02,218.47
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,319.16,231.76
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,380.04,274.22
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,457.22,329.79
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,452.54,328.75
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,419.57,305.46
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,509.23,370.76
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,603.45,438.67
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,591.56,427.68
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,559.68,402.6
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,490.93,354.08
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,414.91,299.4
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,577.6,418.16
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,713.43,513.79
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,637.33,456.64
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,527.77,376.86
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,639.77,458.89
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,719.46,516.39
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,711.75,510.75
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,701.09,503.59
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,685.71,493.13
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,667.38,480.51
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,644.92,465.8
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,625.72,452.82
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,591.73,428.8
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,560.66,406.14
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,526.99,380.81
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,488.53,351.49
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,446.88,319.18
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,404.21,285.36
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,358.81,249.39
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,313.32,212.7
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,262.22,171.41
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,215.29,133.91
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,167.77,98.52
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,122.58,69.15
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,78.83,48.89
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,60.99,45.58
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,54.87,40.63
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,48.69,35.41
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.34,25.54
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.14,17.13
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.12,0.93
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,10.62,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,20.46,8.31
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.1,20.23
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.77,29.87
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,50.93,37.87
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,57.64,43.54
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,62.84,47.83
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,92.13,55.15
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,136.0,78.16
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,183.03,110.4
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,230.22,146.76
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,282.31,188.31
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,329.12,226.29
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,376.24,264.09
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,420.76,299.86
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,464.55,334.3
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,505.32,365.2
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,542.42,392.72
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,577.0,417.76
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,609.41,440.65
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,637.72,460.24
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,663.45,477.65
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,684.51,492.57
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,702.57,505.28
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,715.54,513.32
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,725.21,519.03
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,730.71,523.03
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,733.37,525.08
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,732.7,525.08
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,729.39,523.22
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,721.4,517.95
