Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,710.36,510.53
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,694.52,498.91
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,675.67,485.11
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,652.27,469.8
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,626.16,452.26
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,596.04,430.71
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,563.68,407.08
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,529.78,381.67
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,491.02,352.23
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,449.03,319.8
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,406.22,286.04
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,360.8,250.21
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,315.33,213.7
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,264.28,173.08
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,217.76,136.38
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,170.25,100.97
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,125.2,71.51
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,82.04,51.12
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,63.71,47.63
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,56.95,42.18
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,47.74,34.44
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.24,26.16
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,28.75,17.52
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.46,1.03
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,11.02,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,20.86,8.22
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,34.69,23.05
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,48.46,35.33
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,56.86,42.8
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,65.25,49.99
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,72.24,55.78
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,100.05,63.75
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,141.91,86.32
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,185.78,116.0
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,230.77,150.6
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,277.62,188.09
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,322.65,224.62
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,368.77,261.75
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,414.7,298.32
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,457.52,331.8
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,497.2,362.24
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,535.85,391.2
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,570.91,417.67
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,603.99,442.2
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,632.89,462.57
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,652.64,476.35
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,673.6,491.41
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,691.69,504.25
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,704.73,512.53
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,714.7,518.58
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,720.68,522.77
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,723.94,525.03
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,722.94,523.37
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,719.45,519.95
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,711.81,514.59
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,701.23,507.15
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,685.62,496.3
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,675.3,488.75
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,545.7,395.01
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,414.67,299.18
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,505.5,366.86
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,563.45,408.11
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,526.85,381.11
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,488.71,352.64
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,446.8,320.07
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,404.37,286.46
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,356.85,249.06
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,311.7,212.8
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,264.98,175.22
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,220.19,139.88
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,174.31,105.93
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,131.32,77.84
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,90.16,57.97
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,69.02,52.04
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,61.14,45.58
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.19,38.82
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,42.23,29.32
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,31.17,19.36
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,15.94,1.61
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,11.02,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,20.88,7.89
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,33.47,21.99
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,45.93,33.18
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,53.48,39.93
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,61.08,46.47
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,60.78,46.11
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,63.85,46.21
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,74.74,54.69
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,85.71,63.11
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,96.04,70.9
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,106.42,78.64
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,189.06,140.37
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,280.0,207.76
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,327.12,241.98
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,381.73,281.81
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,406.2,299.63
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,425.54,313.31
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,414.41,305.0
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,394.36,289.85
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,460.64,337.51
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,529.94,386.43
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,503.68,366.67
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,477.74,347.15
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,523.69,379.52
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,573.42,413.85
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,659.37,478.14
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,718.36,523.32
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,717.42,521.11
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,714.04,517.42
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,706.22,511.54
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,695.48,503.6
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,689.88,497.98
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,671.31,483.71
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,647.9,466.93
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,621.87,448.11
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,591.8,426.28
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,559.55,402.51
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,523.47,376.44
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,485.84,348.57
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,444.81,316.86
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,402.84,283.78
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,344.52,241.75
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,294.54,207.19
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,263.27,177.87
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,217.22,136.11
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,171.1,101.89
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,127.58,73.4
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,84.74,52.44
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,64.17,47.81
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,57.85,42.65
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,48.88,35.08
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.08,26.59
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,29.28,17.75
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,14.78,0.97
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,1.55
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,26.01,15.86
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,40.06,28.35
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,55.7,41.98
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,70.03,54.28
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,77.05,60.11
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,102.34,68.16
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,142.84,92.69
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,184.94,123.0
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,226.94,157.12
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,266.01,189.45
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,307.74,221.48
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,353.33,256.67
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,390.26,286.15
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,424.28,312.58
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,476.98,351.69
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,534.57,394.68
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,547.58,403.51
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,543.88,399.22
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,601.25,441.58
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,652.42,479.49
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,674.11,493.93
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,692.95,506.21
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,705.01,513.46
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,725.09,525.73
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,732.36,530.37
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,736.73,532.97
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,695.4,499.91
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,646.18,461.63
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,687.62,493.77
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,706.53,510.09
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,692.4,499.02
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,675.05,485.78
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,596.2,427.73
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,510.91,365.44
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,505.23,362.18
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,495.21,355.24
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,504.91,362.59
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,492.41,352.65
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,451.13,320.75
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,408.86,287.53
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,361.09,250.23
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,315.62,214.01
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,263.41,176.22
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,219.09,146.21
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,177.15,115.99
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,138.68,90.37
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,97.93,64.62
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,67.36,50.44
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,59.72,44.3
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.02,37.85
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,41.65,28.83
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,31.21,19.38
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,15.94,1.39
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,10.23,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,19.45,6.22
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,32.66,21.3
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,45.72,33.12
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,50.97,37.95
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,58.49,44.45
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,65.84,50.61
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,96.0,59.59
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,136.24,80.15
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,181.48,110.9
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,229.87,155.66
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,261.67,187.1
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,300.72,217.96
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,340.13,248.78
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,380.73,279.89
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,419.29,309.0
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,448.8,331.08
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,471.85,347.8
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,522.58,385.02
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,572.58,421.41
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,620.57,457.15
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,662.73,489.04
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,684.34,503.52
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,702.93,515.64
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,715.83,523.66
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,725.3,529.16
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,731.47,533.34
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,734.72,535.43
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,734.17,533.92
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,730.86,530.47
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,723.15,525.04
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,712.35,517.42
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,696.31,505.03
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,677.21,490.43
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,654.56,474.06
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,629.13,455.51
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,598.47,433.1
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,565.77,408.82
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,529.98,382.7
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,493.59,355.4
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,451.8,322.81
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,408.92,288.7
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,363.21,252.44
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,317.32,215.38
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,269.86,176.69
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,219.56,136.48
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,171.75,100.53
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,126.23,70.27
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,81.96,48.58
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,59.58,44.01
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,53.75,39.34
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,47.9,34.43
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.27,25.22
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,28.76,17.4
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.46,0.59
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,10.23,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,19.43,5.75
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,32.36,20.96
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,45.16,32.48
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,52.1,38.74
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,59.16,44.83
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,67.0,51.39
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,95.31,58.8
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,136.06,79.99
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,181.42,110.99
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,228.06,147.45
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,276.3,186.72
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,325.72,227.37
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,372.39,265.68
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,416.64,301.66
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,460.25,336.33
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,500.77,367.98
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,537.68,396.27
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,572.37,422.94
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,604.95,447.55
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,633.57,468.03
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,659.65,486.27
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,681.05,500.72
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,699.51,512.82
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,713.89,522.03
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,725.22,528.97
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,731.73,533.42
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,735.35,535.8
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,734.82,534.28
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,731.58,530.83
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,723.98,525.3
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,713.32,517.58
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,697.49,506.37
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,678.67,492.93
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,655.9,476.57
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,630.36,458.0
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,599.6,435.36
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,570.48,413.41
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,533.65,386.49
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,495.16,357.66
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,453.09,324.85
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,410.43,290.94
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,365.45,255.27
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,317.31,216.64
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,269.47,177.93
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,223.26,141.1
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,176.57,106.08
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,132.53,76.7
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,89.95,55.39
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,67.78,50.81
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,58.52,43.31
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.44,37.37
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.02,28.31
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,30.59,18.85
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,15.6,0.88
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.11,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,9.89,0.0
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,22.86,13.13
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,35.32,24.18
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,50.99,37.78
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,66.47,51.03
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,85.04,66.62
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,109.5,80.81
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,128.11,82.1
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,180.84,109.18
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,224.2,152.81
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,241.5,175.11
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,296.44,210.28
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,373.88,265.33
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,418.55,301.57
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,462.33,336.33
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,502.51,367.62
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,541.25,397.05
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,576.57,423.18
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,609.71,447.06
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,638.15,467.2
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,663.92,485.02
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,685.88,500.73
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,704.86,514.12
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,717.45,521.87
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,726.59,527.1
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,733.16,531.55
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,736.82,533.91
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,735.23,531.48
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,730.93,527.14
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,723.38,521.68
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,712.78,514.07
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,696.43,502.55
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,677.23,488.93
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,654.39,472.66
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,628.83,454.24
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,599.3,432.71
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,567.53,409.19
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,534.09,384.79
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,495.53,356.13
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,453.85,323.8
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,411.47,290.3
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,366.32,254.76
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,318.04,216.26
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,270.13,177.91
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,223.51,140.96
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,176.42,105.49
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,131.84,75.54
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,88.12,53.14
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,63.65,47.4
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,57.26,42.26
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,48.32,34.76
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,38.84,26.51
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,29.38,17.87
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,14.8,0.31
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,9.83,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,18.7,4.25
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,31.97,20.56
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,45.18,32.46
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,52.43,38.99
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,59.76,45.33
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,68.13,52.33
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,97.17,60.18
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,137.72,81.09
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,183.23,111.82
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,228.1,154.68
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,253.08,181.38
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,303.83,214.74
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,374.98,265.77
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,419.61,301.62
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,463.53,336.12
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,503.09,366.63
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,542.14,395.97
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,577.48,422.67
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,610.69,447.27
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,639.36,467.43
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,665.51,485.39
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,687.45,500.9
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,706.41,514.12
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,720.93,523.19
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,732.26,529.93
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,738.63,534.37
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,742.04,536.72
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,741.56,535.25
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,738.28,531.83
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,730.57,526.47
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,719.74,518.93
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,704.04,506.89
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,685.3,492.68
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,662.57,476.62
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,637.05,458.37
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,560.83,402.51
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,481.35,344.88
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,503.83,362.03
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,501.13,359.2
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,458.82,326.47
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,415.78,292.63
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,370.09,256.78
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,324.28,220.13
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,272.92,178.94
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,225.98,141.59
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,178.21,105.71
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,132.89,75.27
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,89.22,53.11
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,64.48,47.85
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,58.1,42.76
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,49.03,35.19
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.18,26.71
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,29.34,17.82
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,14.79,0.03
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,8.65,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,16.64,2.57
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,31.27,19.94
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,45.8,32.96
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,57.18,43.01
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,68.72,52.92
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,80.84,63.05
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,107.57,73.86
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,144.47,97.29
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,182.46,124.92
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,221.25,154.7
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,260.89,185.68
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,277.58,202.35
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,281.58,207.93
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,328.33,241.77
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,382.74,281.04
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,391.39,287.24
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,398.85,292.14
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,503.18,368.06
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,608.74,444.09
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,636.88,463.31
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,662.42,480.63
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,631.26,455.29
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,568.71,407.92
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,656.12,471.76
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,722.28,519.92
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,728.61,523.78
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,732.16,526.02
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,730.17,523.36
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,725.65,518.96
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,718.16,513.64
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,707.75,506.3
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,645.4,460.02
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,569.7,404.94
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,612.46,437.57
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,632.22,453.12
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,577.95,413.37
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,524.83,374.95
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,517.98,370.8
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,495.48,354.16
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,453.74,322.35
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,409.8,288.43
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,364.88,253.76
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,320.15,218.53
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,273.35,181.48
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,228.67,146.53
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,177.96,111.85
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,140.17,89.52
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,103.53,68.78
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,81.26,61.86
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,69.33,52.12
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,57.16,41.9
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,43.73,30.38
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,30.16,18.36
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,15.62,0.0
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,4.72,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,9.12,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,23.47,13.57
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,37.22,25.87
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,53.17,39.78
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,68.99,53.37
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,82.58,64.78
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,100.15,74.87
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,120.41,89.88
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,141.5,105.65
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,156.08,116.83
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,169.87,127.29
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,198.45,148.48
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,228.38,170.51
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,269.64,200.59
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,316.69,234.69
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,344.19,254.23
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,371.9,273.72
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,355.7,261.11
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,340.37,249.06
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,315.82,230.52
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,289.76,210.86
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,297.54,216.43
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,305.25,221.89
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,370.99,268.68
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,437.25,314.78
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,551.11,396.45
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,655.38,469.46
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,649.18,463.82
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,641.28,457.57
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,612.77,437.48
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,583.59,416.92
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,573.24,410.25
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,561.41,402.42
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,606.74,437.01
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,629.68,455.06
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,598.79,432.61
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,567.62,409.8
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,531.44,383.15
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,493.94,355.02
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,452.21,323.43
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,410.94,291.65
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,366.91,257.82
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,323.48,223.87
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,274.69,186.45
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,232.44,154.41
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,189.18,122.47
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,149.26,95.46
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,112.6,75.55
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,90.01,69.1
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,77.47,58.99
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,64.74,48.37
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,48.1,34.1
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,31.24,19.28
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,16.18,0.0
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,14.56,0.27
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,32.65,20.94
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,50.27,36.66
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,63.48,48.31
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,76.47,59.48
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,86.67,67.99
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,114.05,77.29
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,149.1,102.53
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,173.19,123.97
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,217.98,151.34
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,283.26,196.75
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,327.35,232.19
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,373.51,269.17
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,388.88,285.4
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,384.78,284.64
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,457.66,338.11
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,541.65,400.13
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,577.51,426.49
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,609.65,449.75
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,638.95,470.63
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,666.1,489.6
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,688.7,505.82
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,708.6,519.95
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,722.4,528.55
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,733.05,534.84
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,739.84,539.48
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,743.88,542.16
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,743.12,540.32
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,739.76,536.64
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,732.17,531.01
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,721.73,523.36
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,705.62,511.86
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,686.8,498.37
