Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,663.53,481.67
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,637.8,463.04
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,611.3,443.61
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,579.17,419.92
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,541.99,392.99
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,503.44,364.45
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,461.16,331.95
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,418.6,298.65
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,373.59,263.56
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,329.04,228.24
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,282.41,191.12
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,234.75,153.74
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,189.51,119.97
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,147.45,91.34
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,106.91,69.08
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,80.98,61.72
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,71.73,54.27
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,61.14,45.4
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,46.95,33.14
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,32.62,20.33
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,16.88,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,9.05,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,17.24,0.43
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,31.35,19.81
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,45.52,32.65
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,53.48,39.84
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,61.46,46.76
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,68.29,52.48
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,101.68,63.69
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,146.7,96.25
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,179.18,125.53
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,213.76,152.87
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,247.34,179.65
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,302.04,215.94
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,378.58,271.25
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,423.53,307.59
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,467.9,342.7
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,508.66,374.34
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,548.2,404.28
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,580.26,428.1
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,613.07,451.77
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,589.46,431.7
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,534.44,388.5
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,554.15,402.43
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,572.88,415.37
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,594.93,430.09
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,616.13,444.09
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,627.75,452.34
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,637.98,459.65
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,702.44,507.9
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,745.36,540.85
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,737.23,534.79
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,725.96,526.7
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,653.99,471.27
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,569.35,407.47
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,620.74,447.19
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,642.48,465.02
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,612.03,442.7
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,579.3,418.53
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,543.04,392.21
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,504.91,363.82
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,463.17,331.38
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,419.76,297.05
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,373.25,260.36
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,326.59,222.81
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,278.58,184.27
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,228.51,144.52
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,180.43,107.75
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,134.77,76.2
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,90.18,52.28
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,60.88,45.1
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,54.75,40.08
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,48.59,34.81
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,37.12,24.92
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,27.93,16.49
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.06,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,8.65,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,16.55,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,28.5,17.35
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,40.46,28.27
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,46.89,34.1
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,55.35,41.4
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,60.25,45.48
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,92.11,54.08
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,134.64,76.74
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,181.99,109.49
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,233.48,150.05
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,282.56,190.2
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,329.87,229.4
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,377.85,268.77
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,424.02,306.16
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,467.99,341.01
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,508.68,371.91
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,547.89,400.79
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,583.62,428.11
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,617.12,453.3
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,646.46,474.16
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,673.15,492.72
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,695.28,508.68
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,714.4,522.35
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,650.36,471.41
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,549.3,394.35
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,661.29,478.29
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,742.58,539.7
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,741.82,537.86
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,738.38,534.44
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,731.04,529.3
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,720.72,522.02
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,704.89,510.87
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,686.13,497.56
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,663.85,481.49
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,638.87,463.31
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,612.9,444.0
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,579.37,419.2
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,542.82,392.71
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,504.7,364.43
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,462.94,332.22
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,418.97,297.82
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,373.55,262.27
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,328.35,226.26
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,280.93,188.62
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,235.45,152.78
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,189.29,117.89
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,146.17,88.19
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,101.07,62.41
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,72.05,54.1
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,63.58,47.29
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,55.01,40.12
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,43.15,29.85
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,30.93,18.81
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,15.82,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,8.26,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,15.91,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,26.25,15.57
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,38.85,27.02
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,45.74,33.27
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,52.66,39.29
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,57.36,43.23
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,90.77,52.23
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,136.37,77.85
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,184.93,112.46
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,236.54,153.16
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,285.75,193.38
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,320.52,227.84
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,335.84,244.56
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,400.02,290.35
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,472.53,343.35
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,512.33,373.76
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,551.18,402.66
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,586.54,429.19
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,619.73,453.6
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,648.42,473.56
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,674.37,491.16
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,696.71,505.94
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,716.09,518.46
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,730.27,527.24
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,741.33,533.77
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,747.85,538.25
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,751.41,540.67
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,750.31,540.0
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,746.42,537.52
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,738.54,532.3
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,727.61,524.93
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,711.53,513.92
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,692.52,500.76
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,669.54,484.69
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,643.81,466.44
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,613.21,444.42
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,584.43,423.16
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,548.02,396.98
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,509.89,368.82
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,467.48,336.12
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,424.29,302.11
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,378.63,266.1
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,330.0,227.2
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,281.3,187.69
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,234.08,149.72
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,186.28,113.21
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,141.12,81.8
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,97.49,57.91
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,67.23,50.34
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,57.56,42.4
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,50.1,36.05
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,39.61,26.94
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,29.13,17.35
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,14.81,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,7.87,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,15.1,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,30.46,18.87
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,45.77,32.8
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,55.82,41.78
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,65.59,50.25
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,73.26,56.66
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,105.35,67.01
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,145.93,89.94
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,193.79,123.61
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,239.79,159.26
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,288.08,197.89
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,334.54,235.29
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,381.17,272.19
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,425.42,306.99
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,469.47,340.8
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,510.31,371.48
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,549.71,400.27
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,584.38,424.86
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,617.98,448.02
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,646.23,466.81
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,671.82,483.3
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,693.64,497.94
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,712.78,510.51
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,726.05,517.98
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,736.28,523.28
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,742.79,527.63
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,746.56,530.12
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,744.76,527.76
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,740.36,523.68
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,732.53,518.85
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,721.91,512.09
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,705.99,501.68
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,692.66,492.74
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,668.96,476.79
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,642.87,458.97
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,612.22,437.83
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,579.66,414.91
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,542.83,388.25
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,504.79,360.21
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,463.53,329.47
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,421.67,297.62
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,376.68,263.45
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,332.31,229.12
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,285.8,193.06
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,237.71,155.99
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,192.5,122.36
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,150.63,93.61
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,110.08,70.29
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,80.76,60.96
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,71.15,53.28
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,60.29,44.25
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,45.5,31.67
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,30.6,18.45
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,15.79,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.13,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,23.97,13.67
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,38.34,26.69
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,53.74,40.19
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,69.06,53.4
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,84.13,66.09
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,104.31,77.17
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,133.56,96.68
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,170.03,121.93
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,208.85,149.8
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,252.76,182.11
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,298.39,215.1
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,355.6,257.28
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,392.35,285.83
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,425.87,311.07
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,462.36,336.93
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,498.42,361.79
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,524.64,379.66
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,548.14,395.16
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,616.6,444.18
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,678.96,488.68
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,701.35,503.99
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,720.79,517.3
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,732.58,524.06
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,740.69,528.27
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,747.33,532.96
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,751.14,535.7
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,750.42,534.48
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,747.05,531.45
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,739.11,526.27
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,728.21,519.06
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,712.54,508.7
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,703.06,502.11
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,679.02,485.76
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,652.34,467.38
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,622.16,446.28
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,589.46,422.97
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,552.38,396.76
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,513.66,368.66
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,471.21,336.43
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,428.01,302.92
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,356.78,251.82
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,300.78,213.04
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,277.33,189.71
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,237.18,152.01
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,189.28,115.58
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,144.16,84.1
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,100.2,59.3
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,67.19,50.09
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,57.15,41.96
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,49.37,35.42
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,38.57,26.06
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,27.75,16.15
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.0,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,7.47,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,14.34,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,27.98,16.79
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,41.63,29.42
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,49.94,36.95
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,58.31,44.26
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,67.29,51.85
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,101.66,62.27
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,143.94,85.91
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,190.96,118.72
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,238.47,155.95
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,287.84,195.81
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,335.31,234.06
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,385.91,273.97
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,431.4,309.88
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,476.32,344.44
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,517.92,375.81
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,558.21,405.42
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,594.36,432.16
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,623.43,453.55
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,652.35,473.53
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,678.67,491.3
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,700.52,505.7
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,719.45,517.88
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,735.64,528.19
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,748.97,536.44
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,755.69,541.15
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,759.39,543.82
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,758.72,543.72
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,755.16,541.63
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,746.76,535.9
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,735.26,528.04
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,719.23,516.25
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,700.19,502.3
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,676.78,487.02
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,650.59,469.5
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,620.31,447.92
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,587.73,424.29
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,551.17,397.29
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,514.56,369.59
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,409.93,294.39
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,319.95,230.99
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,295.6,213.3
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,269.57,193.69
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,267.4,184.18
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,235.53,149.47
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,186.77,112.04
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,140.49,79.48
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,95.33,53.97
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,60.28,44.39
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,53.74,39.13
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,47.13,33.56
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,35.69,23.69
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,26.47,15.09
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.31,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,7.08,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,13.63,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,26.24,15.23
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,38.88,26.97
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,46.9,34.21
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,54.97,41.24
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,63.2,48.16
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,98.08,58.82
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,135.5,90.63
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,146.51,108.27
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,198.92,136.45
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,282.05,191.43
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,332.64,232.41
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,380.78,271.12
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,337.74,246.45
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,252.29,186.13
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,394.7,290.02
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,551.47,401.87
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,584.13,424.72
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,617.55,448.04
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,646.24,467.53
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,672.27,484.77
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,694.38,500.08
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,713.62,513.25
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,727.04,522.32
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,737.26,529.17
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,744.45,534.0
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,748.75,536.87
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,692.63,493.07
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,607.32,430.0
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,682.82,486.68
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,726.2,520.6
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,711.01,510.12
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,692.87,497.84
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,670.12,482.25
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,644.66,464.55
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,618.98,446.14
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,585.45,422.08
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,489.19,353.55
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,398.49,289.0
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,426.87,308.42
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,425.7,303.56
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,363.53,258.31
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,307.79,218.9
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,273.42,190.79
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,232.75,157.42
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,183.22,122.69
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,144.67,97.91
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,111.06,75.72
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,81.81,62.37
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,68.1,51.1
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,54.0,39.23
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,40.11,27.28
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,26.15,14.76
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,13.39,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,6.69,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,12.92,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,23.26,12.75
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,35.58,24.2
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,41.81,29.91
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,48.17,35.47
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,52.65,39.24
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,89.66,49.87
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,134.35,75.18
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,186.19,111.98
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,234.52,149.83
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,284.31,189.9
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,332.23,228.79
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,380.47,267.34
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,426.84,303.88
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,471.11,338.0
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,512.39,369.32
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,552.12,398.77
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,587.94,425.53
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,621.58,450.31
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,651.32,471.23
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,678.36,489.93
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,701.07,506.25
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,720.78,520.38
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,735.28,529.77
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,746.54,536.86
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,753.81,542.35
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,758.01,545.74
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,757.37,544.66
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,753.77,541.54
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,746.33,536.62
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,735.75,529.51
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,614.35,441.5
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,472.81,338.25
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,583.12,421.82
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,651.72,473.85
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,581.89,421.46
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,505.12,365.19
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,456.09,330.42
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,409.62,297.13
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,383.63,278.29
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,355.84,257.59
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,328.42,236.89
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,298.03,213.2
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,264.39,186.21
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,229.2,157.44
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,183.01,124.09
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,144.99,98.32
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,110.89,75.54
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,80.58,61.37
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,67.17,50.34
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,53.39,38.71
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,39.45,26.72
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,25.47,14.15
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,13.02,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,6.69,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,12.87,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,25.84,14.69
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,38.76,26.82
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,47.12,34.37
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,55.54,41.71
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,63.93,48.77
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,100.27,60.14
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,142.07,83.97
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,188.88,116.94
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,236.44,154.28
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,285.82,194.03
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,335.79,234.28
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,383.52,272.33
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,380.06,275.78
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,342.19,250.81
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,443.46,323.8
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,553.6,402.74
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,589.49,428.35
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,623.32,452.35
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,589.72,425.77
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,516.79,371.13
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,628.3,453.26
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,721.2,521.21
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,734.02,528.62
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,743.22,533.95
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,674.07,481.83
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,566.88,403.52
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,676.81,484.07
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,750.01,537.82
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,742.25,532.28
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,731.52,525.12
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,715.63,514.37
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,696.87,501.54
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,674.2,485.76
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,648.84,467.9
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,621.07,447.82
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,585.9,422.47
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,550.57,397.5
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,512.39,369.87
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,454.69,327.31
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,400.55,287.52
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,364.31,259.58
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,324.4,227.82
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,280.6,192.55
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,235.9,156.4
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,190.15,121.58
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,147.09,90.83
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,106.67,65.58
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,70.02,52.41
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,61.52,45.45
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,52.92,38.14
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,40.31,27.27
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,27.47,15.53
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,13.97,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.29,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.18,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,22.55,11.98
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,34.9,23.56
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,41.19,29.34
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,47.6,34.97
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,52.5,39.12
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,92.66,51.24
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,138.51,77.95
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,191.29,116.03
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,240.37,154.81
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,290.9,195.64
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,339.69,234.64
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,388.61,272.61
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,435.43,308.89
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,480.39,342.78
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,522.16,373.63
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,562.24,402.41
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,598.33,428.17
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,632.22,451.87
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,661.93,472.25
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,688.85,490.38
