Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,711.68,506.08
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,731.48,519.61
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,746.74,529.44
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,758.79,537.05
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,765.78,542.16
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,769.67,545.21
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,769.77,544.61
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,766.84,541.98
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,758.92,536.93
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,747.81,529.73
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,732.6,519.96
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,714.1,507.85
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,690.6,491.93
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,664.22,473.8
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,633.66,452.49
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,600.56,428.99
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,563.17,402.7
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,523.85,374.3
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,481.48,342.19
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,437.79,308.32
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,391.09,272.04
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,342.26,233.34
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,292.4,192.97
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,243.22,153.16
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,193.05,114.29
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,145.03,79.91
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,93.4,48.97
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,50.9,36.47
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,45.41,32.06
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,39.92,27.42
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,31.8,20.34
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,23.73,12.56
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,5.9,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,11.8,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,22.41,11.73
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,32.65,21.67
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,39.03,27.45
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,45.49,33.03
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,50.13,36.94
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,91.62,49.45
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,141.57,79.46
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,190.83,114.72
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,239.87,153.45
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,290.31,194.25
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,339.59,233.82
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,390.36,273.63
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,436.43,309.71
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,481.64,344.2
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,523.14,375.17
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,563.01,404.16
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,599.98,431.12
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,634.72,456.0
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,664.61,476.18
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,691.77,494.1
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,714.67,508.84
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,734.49,521.3
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,748.8,529.87
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,759.67,536.07
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,767.49,541.44
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,772.17,544.7
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,771.54,544.5
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,767.85,542.31
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,759.91,537.28
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,748.79,530.08
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,733.37,518.86
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,714.82,505.48
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,691.45,490.65
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,665.22,473.59
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,633.47,451.51
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,599.7,427.62
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,562.8,400.99
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,524.06,372.46
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,482.57,341.3
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,438.29,307.43
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,342.01,240.33
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,265.75,189.6
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,270.54,185.37
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,242.68,153.55
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,192.76,115.16
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,145.26,81.25
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,98.65,53.8
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,56.88,41.2
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,50.57,36.15
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,44.22,30.81
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,34.74,22.59
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,23.63,12.3
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,11.83,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,11.02,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,22.43,11.6
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.25,22.97
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,43.69,31.36
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,51.02,37.69
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,56.43,42.25
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,97.53,55.4
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,142.3,82.06
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,191.04,117.24
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,239.62,155.69
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,292.78,198.49
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,340.87,236.94
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,389.65,275.1
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,436.01,311.27
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,481.71,345.97
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,522.25,376.13
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,562.21,405.04
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,598.7,430.79
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,633.06,454.43
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,662.9,474.94
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,690.15,493.34
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,712.96,509.31
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,732.77,523.11
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,748.0,532.67
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,760.07,540.02
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,767.48,545.14
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,771.77,548.14
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,771.51,547.23
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,768.23,544.34
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,760.32,539.27
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,749.25,532.05
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,733.19,521.42
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,714.05,508.6
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,690.44,492.44
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,663.97,474.12
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,632.38,451.91
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,598.79,427.92
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,561.83,401.19
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,523.08,372.6
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,481.81,341.63
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,437.64,307.85
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,390.76,271.88
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,343.77,234.96
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,294.24,195.32
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,242.51,154.08
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,192.95,115.95
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,145.89,82.19
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,99.87,54.77
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,58.41,42.45
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,50.87,36.38
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,44.15,30.74
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,32.87,21.05
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,23.59,12.13
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,12.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,11.02,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,22.7,11.56
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,34.81,23.3
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,44.77,32.18
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,52.43,38.87
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,58.15,43.7
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,100.19,57.55
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,143.92,83.57
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,192.16,118.38
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,240.98,157.12
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,294.46,200.22
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,342.33,238.53
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,391.01,276.63
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,437.59,312.84
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,482.74,346.94
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,524.28,377.63
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,564.43,406.45
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,601.11,432.07
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,635.63,455.53
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,665.37,475.46
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,692.46,493.21
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,715.34,508.91
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,735.22,522.45
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,749.18,531.06
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,759.8,537.4
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,767.14,542.21
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,771.39,544.98
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,770.38,543.4
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,766.37,539.86
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,758.57,534.72
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,747.63,527.49
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,731.77,517.17
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,712.89,504.73
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,689.21,488.74
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,662.75,470.64
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,546.75,388.46
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,424.97,301.79
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,389.66,277.76
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,355.26,253.81
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,368.03,262.79
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,375.71,266.91
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,369.49,259.43
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,341.2,233.46
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,292.0,195.09
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,244.72,158.11
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,196.6,121.32
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,151.29,88.86
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,107.1,62.28
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,66.23,48.83
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,56.15,40.62
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,47.72,33.49
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,36.23,23.62
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,24.71,12.74
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,13.33,4.33
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,23.68,14.05
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,38.09,26.62
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,52.16,38.82
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,67.74,52.11
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,84.14,62.83
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,127.53,88.05
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,199.23,134.59
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,242.03,167.33
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,287.55,202.71
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,331.61,236.87
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,381.63,274.97
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,424.57,307.26
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,467.76,338.8
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,509.03,368.1
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,550.77,396.88
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,586.78,421.72
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,621.26,444.99
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,652.79,466.06
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,679.09,483.42
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,702.42,498.99
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,723.12,512.64
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,741.4,523.84
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,757.08,533.17
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,764.73,538.74
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,769.38,542.35
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,770.12,542.66
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,755.45,533.24
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,694.38,488.47
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,606.03,425.64
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,572.68,402.89
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,532.75,375.33
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,614.79,436.7
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,662.87,473.6
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,629.94,450.59
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,595.68,426.64
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,558.36,400.94
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,519.59,373.47
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,455.86,327.13
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,393.49,282.26
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,362.45,258.96
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,323.87,229.14
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,208.1,147.54
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,115.96,84.52
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,101.4,73.85
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,87.07,63.12
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,72.72,52.15
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,58.56,43.18
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,45.8,32.66
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,32.9,21.8
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,21.75,12.21
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,10.64,2.32
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.51,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,6.29,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,23.11,11.55
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,39.25,27.15
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,54.5,40.67
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,69.62,53.79
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,76.09,59.4
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,84.95,63.7
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,99.48,74.9
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,114.47,86.26
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,150.49,113.35
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,190.12,143.19
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,231.13,173.5
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,279.41,209.22
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,281.21,210.97
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,282.87,212.27
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,346.86,259.17
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,410.62,305.09
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,512.69,380.39
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,618.44,457.29
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,648.91,477.71
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,677.69,497.02
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,628.51,459.27
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,553.6,403.19
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,557.83,406.18
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,560.7,407.79
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,576.02,418.6
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,590.32,428.62
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,611.38,443.46
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,624.25,452.69
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,621.42,450.94
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,616.98,448.17
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,633.67,461.25
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,652.44,475.35
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,413.34,306.13
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,172.86,126.97
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,136.13,99.66
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,99.88,72.04
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,119.3,87.17
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,138.37,101.96
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,215.54,160.81
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,283.69,211.42
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,258.51,192.75
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,233.18,173.89
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,253.19,182.08
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,246.22,166.14
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,198.73,128.66
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,154.26,95.65
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,107.68,65.21
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,68.51,52.48
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.32,42.22
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,47.58,34.59
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,35.47,23.87
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,23.26,11.84
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.16,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,7.58,0.72
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,12.53,5.1
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,17.5,9.45
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,22.86,14.08
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,28.24,17.61
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,35.56,23.48
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,42.9,29.27
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,25.23,14.81
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,7.63,0.51
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,63.89,45.4
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,119.54,88.59
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,105.8,77.58
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,91.81,66.54
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,147.1,108.76
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,203.22,150.58
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,310.06,229.75
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,423.94,311.63
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,483.76,353.68
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,553.38,402.16
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,533.85,387.69
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,518.04,376.01
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,633.95,461.04
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,739.48,536.74
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,747.11,541.43
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,752.13,545.0
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,752.9,545.28
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,750.96,543.71
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,743.01,538.54
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,732.38,531.54
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,717.26,521.57
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,699.37,509.6
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,675.8,493.27
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,650.03,475.24
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,454.82,335.45
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,253.65,186.51
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,351.61,260.11
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,431.58,317.63
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,439.73,322.48
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,431.42,313.98
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,382.54,276.56
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,338.09,241.85
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,291.76,204.92
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,247.12,169.28
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,201.82,134.5
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,160.13,104.12
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,118.77,77.14
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,82.83,64.14
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,67.39,51.28
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,55.27,40.83
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,39.55,27.08
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,23.7,11.85
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,7.87,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,22.09,10.26
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,36.37,24.68
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,46.36,33.75
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.35,42.52
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,77.48,60.6
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,106.2,76.87
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,139.49,99.14
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,181.23,128.84
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,209.19,152.5
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,234.05,173.32
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,281.96,208.86
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,332.69,246.48
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,402.05,297.05
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,486.19,359.36
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,528.22,390.59
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,569.18,420.29
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,503.15,371.82
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,390.15,287.38
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,549.9,405.86
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,693.15,508.26
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,715.62,523.26
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,735.22,536.95
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,750.35,546.41
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,762.46,553.75
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,770.01,559.06
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,774.58,562.36
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,773.91,562.37
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,770.32,560.4
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,762.61,555.37
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,751.84,548.24
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,735.79,537.62
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,716.79,524.83
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,573.32,420.43
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,407.89,298.42
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,423.6,311.05
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,429.2,315.68
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,379.58,280.37
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,326.96,242.63
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,293.94,218.59
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,262.0,195.12
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,256.78,191.37
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,251.2,186.79
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,219.21,162.35
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,188.29,138.67
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,160.04,117.04
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,132.42,96.03
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,105.95,76.66
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,81.0,59.45
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,65.08,49.6
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,49.34,36.02
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,34.25,22.72
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,18.85,8.02
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,9.83,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,21.73,9.74
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,35.07,23.68
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,45.41,33.08
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,55.7,42.14
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,77.8,61.12
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,106.13,77.24
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,112.03,82.96
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,110.36,83.52
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,176.11,129.88
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,258.63,189.8
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,317.79,231.42
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,393.56,287.21
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,441.23,325.12
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,486.73,360.65
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,475.77,353.3
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,431.72,320.1
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,462.62,342.46
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,500.1,368.81
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,530.98,389.56
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,561.74,409.96
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,580.37,421.98
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,597.79,433.06
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,613.64,442.4
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,628.27,450.8
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,715.93,513.21
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,779.84,557.86
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,748.03,529.84
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,694.01,488.44
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,739.29,522.68
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,759.61,539.76
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,744.5,529.64
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,726.17,517.61
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,703.14,503.09
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,677.25,486.3
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,641.19,461.86
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,610.19,440.24
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,572.49,413.9
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,533.2,385.7
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,490.79,354.48
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,447.12,321.4
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,398.17,283.55
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,350.73,245.92
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,300.94,205.95
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,252.14,166.47
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,202.56,127.6
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,155.86,92.96
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,109.46,63.16
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,67.85,44.42
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,53.31,39.21
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,43.12,30.5
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.14,20.8
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.17,9.32
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,7.87,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,20.39,8.42
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.16,21.94
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,41.35,29.47
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,51.71,38.56
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,63.77,42.39
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,107.02,61.75
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,151.72,90.39
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,201.16,127.36
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,251.04,168.05
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,305.52,212.99
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,302.78,220.96
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,259.45,193.94
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,370.45,274.05
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,497.68,365.98
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,539.09,396.42
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,580.52,426.32
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,616.89,452.0
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,651.06,475.5
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,681.95,496.23
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,710.31,514.79
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,733.55,530.88
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,753.76,544.77
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,769.9,554.74
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,782.96,562.09
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,790.66,567.43
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,795.12,570.76
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,794.43,569.63
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,790.54,566.51
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,782.25,561.51
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,770.71,554.44
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,754.46,544.13
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,735.07,531.34
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,710.75,514.82
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,683.57,496.08
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,651.95,473.94
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,617.88,449.65
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,580.4,422.41
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,541.01,393.13
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,497.02,359.86
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,451.98,324.96
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,403.98,287.54
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,355.64,248.89
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,304.79,207.42
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,255.16,166.73
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,204.3,126.28
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,152.33,87.13
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,104.09,56.18
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,60.75,37.36
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,45.86,32.82
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,39.7,27.5
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,30.45,19.27
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,19.88,7.98
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,7.87,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.34,7.28
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.16,20.23
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,40.22,28.49
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,47.4,34.88
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,60.61,38.79
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,104.89,58.93
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,150.43,88.56
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,203.68,129.1
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,253.56,170.09
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,305.1,213.0
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,354.73,254.37
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,404.61,295.12
