Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,451.79,332.85
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,497.71,368.58
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,540.12,400.88
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,581.12,431.3
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,618.26,458.07
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,653.18,482.6
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,683.78,503.73
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,711.74,522.62
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,671.14,489.38
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,594.87,431.07
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,699.54,508.85
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,783.56,569.96
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,791.28,574.66
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,795.75,577.7
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,763.97,550.96
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,709.39,508.16
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,752.99,543.12
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,770.62,559.88
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,753.72,548.54
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,733.79,534.83
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,709.97,518.23
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,683.29,499.41
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,649.55,475.18
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,614.25,449.48
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,580.68,425.5
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,540.91,396.5
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,496.65,362.84
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,451.63,327.81
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,404.04,290.62
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,356.44,252.49
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,303.38,209.31
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,254.05,168.8
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,203.85,128.83
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,156.45,93.04
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,109.94,62.78
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,68.7,43.86
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,52.29,38.26
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,42.43,29.74
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.38,19.96
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,20.38,7.84
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,4.72,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,21.82,8.54
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,38.37,26.27
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,48.46,35.59
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,58.25,44.29
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,74.05,50.23
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,115.95,71.26
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,160.72,99.97
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,209.6,135.68
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,259.37,176.02
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,311.32,218.62
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,361.13,258.83
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,414.36,300.78
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,462.27,338.54
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,509.67,374.88
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,553.43,407.65
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,592.46,436.28
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,629.82,462.91
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,665.04,487.39
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,696.32,508.63
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,725.08,527.71
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,748.32,543.77
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,768.52,557.59
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,784.79,567.67
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,797.91,575.1
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,805.13,579.64
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,809.14,582.17
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,809.21,580.99
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,806.1,577.82
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,797.43,572.28
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,785.52,564.7
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,768.8,553.49
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,748.86,539.94
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,724.48,523.19
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,697.22,504.23
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,665.42,481.87
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,631.13,457.36
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,592.37,429.14
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,551.71,398.97
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,507.63,365.74
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,463.0,331.29
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,413.91,293.39
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,364.66,254.39
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,312.69,212.76
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,261.81,171.57
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,206.85,128.02
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,157.46,90.79
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,108.48,58.94
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,64.51,38.83
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,47.02,33.62
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,40.5,27.99
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,30.85,19.44
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,19.77,6.89
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,6.29,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,19.59,6.58
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,33.03,21.8
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,41.25,29.4
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,51.81,38.62
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,68.0,43.32
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,111.98,64.7
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,157.14,94.27
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,207.78,132.52
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,260.86,175.81
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,312.45,218.38
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,362.65,259.1
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,413.77,299.53
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,461.35,336.91
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,507.0,371.8
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,550.21,403.89
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,591.99,434.0
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,629.32,460.17
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,664.44,484.1
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,695.38,504.78
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,723.64,523.19
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,746.82,538.97
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,766.93,552.51
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,782.74,561.67
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,795.29,568.62
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,802.61,573.39
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,806.68,576.14
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,806.71,575.18
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,803.51,572.22
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,794.69,566.87
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,782.6,559.47
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,766.08,549.34
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,746.35,536.41
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,722.09,520.03
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,694.9,501.42
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,662.89,479.17
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,628.42,454.77
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,590.07,427.92
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,549.79,398.95
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,505.78,365.79
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,460.63,330.94
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,411.7,293.0
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,362.26,253.68
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,310.73,211.71
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,260.26,170.32
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,208.38,128.97
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,155.63,88.94
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,106.76,57.01
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,62.9,36.82
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,44.45,31.47
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,38.22,26.08
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,28.88,17.74
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.34,5.31
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,14.93,3.15
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,29.8,18.89
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,38.79,27.11
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,45.98,33.51
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,64.2,38.72
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,109.93,61.11
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,156.91,92.5
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,211.36,134.08
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,261.86,175.27
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,314.01,218.1
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,364.41,259.27
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,415.32,299.89
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,463.29,337.24
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,510.19,372.64
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,553.05,404.24
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,594.31,433.79
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,631.77,459.89
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,667.02,483.8
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,698.08,504.54
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,726.44,523.05
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,749.75,539.0
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,769.96,552.7
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,785.46,561.48
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,797.66,568.16
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,805.38,573.19
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,809.84,576.21
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,809.46,575.27
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,805.84,572.33
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,797.38,567.27
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,785.64,560.16
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,769.07,550.16
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,749.3,537.35
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,724.99,521.05
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,697.76,502.53
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,665.09,479.91
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,630.18,455.31
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,591.75,428.66
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,551.43,399.89
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,507.77,367.2
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,463.44,333.1
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,413.96,294.93
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,364.29,255.57
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,312.84,213.69
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,262.38,172.29
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,210.51,130.97
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,157.8,90.89
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,108.48,58.29
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,63.99,37.14
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,44.45,31.46
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,38.23,26.06
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,28.5,17.38
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.78,4.75
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,14.49,2.42
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,29.41,18.62
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,36.22,24.99
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,43.15,31.1
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,62.83,36.41
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,109.2,59.36
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,160.58,94.67
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,212.38,134.64
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,263.65,176.75
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,316.5,220.42
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,367.02,261.48
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,418.14,301.84
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,465.83,339.17
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,512.74,374.82
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,555.49,406.47
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,596.42,435.9
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,634.48,463.48
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,670.31,488.95
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,700.45,509.17
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,727.65,527.0
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,751.24,543.25
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,771.75,557.19
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,787.21,566.21
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,799.38,573.12
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,807.06,578.13
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,811.48,581.11
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,809.92,579.27
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,805.17,575.45
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,796.79,570.34
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,785.17,563.18
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,767.77,552.08
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,747.35,538.38
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,723.47,522.05
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,696.72,503.55
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,664.46,481.12
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,629.82,456.61
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,591.79,430.0
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,551.91,401.34
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,509.83,369.51
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,464.02,334.23
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,414.8,296.16
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,365.45,257.02
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,314.06,215.2
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,263.43,173.64
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,208.28,129.79
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,158.57,91.9
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,109.62,59.17
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,65.08,37.46
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,44.08,31.14
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,37.45,25.39
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,27.71,16.68
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,17.98,3.34
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.2,1.65
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,30.17,19.1
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,38.47,26.8
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,46.78,34.17
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,68.19,40.43
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,114.4,64.32
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,162.02,97.08
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,213.66,137.11
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,267.85,181.38
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,320.72,224.84
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,371.39,266.21
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,422.53,306.93
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,470.84,344.46
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,516.87,379.19
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,520.84,381.74
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,487.53,356.33
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,584.88,426.78
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,674.17,490.33
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,704.58,509.91
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,732.19,527.57
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,755.3,543.33
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,775.33,556.85
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,789.63,564.84
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,800.49,570.66
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,807.21,575.07
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,810.74,577.52
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,809.51,577.29
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,805.16,575.12
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,796.1,569.69
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,783.89,562.27
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,766.29,551.26
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,745.74,537.86
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,721.09,521.34
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,693.67,502.68
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,660.13,479.36
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,630.61,458.26
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,590.95,430.81
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,549.72,401.51
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,427.05,312.47
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,316.89,232.67
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,357.68,260.58
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,361.6,257.32
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,266.97,189.45
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,195.1,141.6
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,164.55,118.32
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,134.77,95.66
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,112.82,72.67
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,70.74,42.72
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,49.31,35.54
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.5,27.05
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.09,16.91
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,16.7,1.55
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,8.65,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,14.84,1.3
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,29.51,18.59
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,39.06,27.41
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,50.9,37.81
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,72.82,44.69
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,116.65,68.17
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,150.14,101.28
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,159.98,117.91
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,223.68,158.05
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,313.94,221.7
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,312.13,228.41
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,271.37,201.85
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,382.85,282.75
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,512.26,376.33
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,555.68,407.84
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,594.09,435.42
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,631.19,461.31
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,666.19,485.08
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,696.81,505.33
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,724.79,523.38
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,748.07,539.08
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,768.38,552.64
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,784.11,561.72
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,796.67,568.66
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,804.09,573.23
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,808.36,575.88
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,807.51,574.36
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,803.54,570.94
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,794.88,565.51
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,783.06,558.13
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,765.83,547.24
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,745.59,533.94
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,721.28,517.36
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,694.18,498.71
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,662.02,476.49
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,632.88,455.82
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,593.73,427.86
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,552.89,398.17
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,507.88,364.99
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,462.05,330.41
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,413.57,293.64
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,363.12,254.48
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,311.51,213.33
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,261.38,172.95
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,209.91,132.54
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,161.52,96.01
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,113.79,64.11
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,71.58,42.62
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,49.29,35.26
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,39.42,26.83
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,27.99,16.65
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,16.62,0.04
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,15.52,0.75
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,30.74,19.44
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,39.6,27.71
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,50.92,37.64
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,74.71,45.39
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,119.06,69.65
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,164.64,100.82
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,215.65,139.63
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,266.13,180.7
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,318.62,223.44
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,370.74,265.43
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,421.45,305.45
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,469.67,342.47
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,517.32,377.83
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,558.44,406.81
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,600.31,435.19
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,637.14,461.2
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,671.8,485.15
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,703.06,505.28
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,731.71,523.18
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,754.93,538.85
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,775.14,552.22
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,791.02,561.16
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,803.75,568.12
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,810.9,572.75
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,814.84,575.44
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,813.96,574.24
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,809.88,571.09
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,801.39,566.1
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,789.66,559.11
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,772.38,548.81
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,752.0,536.01
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,727.52,519.63
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,700.21,501.12
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,666.31,477.93
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,630.58,453.08
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,596.4,428.64
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,555.65,399.18
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,510.24,365.8
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,464.0,331.0
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,415.09,294.07
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,366.28,256.17
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,312.44,213.45
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,262.15,172.99
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,210.66,132.56
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,162.22,95.96
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,114.2,63.86
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,71.92,42.23
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,48.19,34.18
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,38.03,25.53
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,26.92,15.62
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,15.88,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,16.55,0.12
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,32.36,20.69
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,43.93,31.32
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,55.31,41.35
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,80.03,50.7
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,122.28,74.92
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,169.17,107.5
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,219.07,145.33
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,268.16,184.98
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,319.69,226.63
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,369.87,266.24
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,421.6,305.99
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,469.93,342.87
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,516.54,377.44
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,559.86,408.83
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,602.07,438.58
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,640.16,464.71
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,676.31,488.87
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,707.68,509.29
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,727.49,521.87
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,750.56,537.55
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,770.74,551.13
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,786.81,560.72
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,799.94,567.97
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,806.8,572.14
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,810.57,574.45
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,793.3,558.22
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,750.78,525.24
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,730.05,512.0
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,707.43,497.32
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,740.71,522.49
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,746.08,529.0
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,730.77,519.47
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,702.91,501.76
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,669.35,478.88
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,633.78,454.25
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,594.71,427.66
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,554.1,399.29
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,509.18,366.43
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,462.75,331.69
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,413.21,294.37
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,364.07,256.36
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,312.88,215.8
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,263.54,176.3
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,212.55,136.48
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,165.02,100.64
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,118.24,68.87
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,74.39,44.67
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,50.08,35.71
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,41.13,28.02
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,28.12,16.44
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,15.11,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,14.78,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,29.34,18.16
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,38.56,26.8
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,50.19,37.0
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,77.22,46.09
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,122.17,71.61
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,168.21,103.69
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,219.68,143.17
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,270.77,184.84
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,326.28,229.91
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,376.91,270.73
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,428.77,311.55
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,476.86,348.63
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,524.32,384.09
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,565.73,414.3
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,607.92,444.11
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,645.88,470.13
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,681.69,493.98
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,712.47,514.1
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,740.6,532.05
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,764.1,547.96
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,784.54,561.11
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,801.31,570.9
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,814.95,578.69
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,822.21,583.63
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,826.17,586.56
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,826.03,585.71
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,822.59,582.82
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,813.42,577.3
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,800.95,569.73
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,784.01,559.49
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,763.86,547.15
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,738.36,530.17
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,709.96,510.98
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,677.48,488.67
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,642.54,464.23
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,603.41,436.25
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,562.39,406.32
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,517.47,373.0
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,471.43,338.0
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,422.25,300.38
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,372.17,261.05
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,319.65,219.2
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,268.4,177.73
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,215.72,135.62
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,162.69,94.77
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,112.83,60.66
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,68.49,37.6
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,42.08,29.12
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,35.02,23.0
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.82,13.73
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,13.74,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.11,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,29.91,18.55
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,40.41,28.33
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,50.94,37.63
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,79.06,47.81
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,125.76,75.68
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,170.76,107.38
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,221.5,146.6
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,271.78,187.65
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,324.35,230.5
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,374.69,270.66
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,427.84,311.88
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,475.65,348.67
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,522.98,384.02
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,566.5,415.66
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,608.84,445.57
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,642.32,468.64
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,678.06,492.56
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,708.83,512.76
