Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,737.08,530.87
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,760.41,546.49
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,780.77,559.66
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,796.47,568.29
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,809.05,574.92
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,816.47,579.72
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,820.69,582.57
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,819.71,581.2
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,815.55,577.87
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,806.59,572.49
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,794.44,565.12
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,777.57,553.57
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,757.63,539.72
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,732.8,523.12
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,705.16,504.43
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,673.11,482.62
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,638.67,458.77
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,599.22,431.75
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,561.17,404.9
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,515.92,371.58
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,469.78,336.79
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,420.01,299.1
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,370.39,260.48
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,316.11,217.33
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,265.76,176.77
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,213.22,135.17
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,163.42,96.99
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,115.13,64.12
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,72.71,41.59
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,45.95,32.2
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,35.83,23.51
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,25.92,14.35
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,16.05,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.39,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,28.54,17.27
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,36.77,25.14
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,47.18,34.28
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,80.25,49.05
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,120.43,76.17
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,156.39,106.62
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,185.22,132.58
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,230.02,166.1
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,280.92,204.57
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,320.25,234.81
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,358.73,263.49
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,420.86,308.71
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,483.8,353.95
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,499.24,363.99
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,498.35,361.87
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,532.03,384.48
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,565.01,405.98
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,661.47,474.3
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,740.49,529.83
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,764.04,545.31
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,784.6,558.38
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,798.27,565.84
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,808.42,571.11
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,815.3,575.83
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,819.04,578.63
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,817.15,576.68
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,812.16,572.85
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,803.34,567.83
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,791.41,560.85
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,764.96,540.41
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,718.18,506.57
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,722.17,513.93
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,707.75,508.51
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,662.74,475.84
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,612.81,439.98
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,593.27,427.49
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,558.2,403.25
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,513.38,370.22
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,467.77,335.85
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,417.28,297.78
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,368.01,259.59
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,315.96,218.13
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,265.28,177.28
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,213.71,136.72
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,165.57,100.08
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,117.56,67.15
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,75.41,44.02
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,45.75,32.02
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,37.0,24.42
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,24.91,13.38
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,12.9,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,15.4,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,30.19,18.49
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,42.11,29.55
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,53.84,39.87
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,81.93,50.15
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,122.71,74.49
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,172.52,110.42
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,225.38,151.15
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,275.14,191.4
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,327.47,233.6
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,377.72,273.19
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,429.55,312.93
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,477.16,348.96
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,524.65,383.71
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,568.07,413.75
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,610.37,441.89
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,648.35,466.83
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,684.4,489.63
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,715.45,508.6
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,743.94,525.33
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,768.09,540.59
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,789.35,553.81
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,800.7,558.89
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,808.02,561.39
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,815.54,566.46
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,820.01,569.6
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,818.15,567.51
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,813.26,563.56
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,803.69,557.56
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,791.13,549.66
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,773.69,538.92
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,753.45,526.29
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,727.84,509.48
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,699.77,490.9
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,667.51,469.23
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,630.01,443.88
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,589.99,417.4
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,548.91,389.55
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,505.11,358.54
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,460.81,326.43
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,411.76,290.8
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,363.65,254.97
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,297.35,206.27
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,243.93,167.27
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,196.91,132.18
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,157.64,103.51
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,117.91,75.87
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,82.56,53.88
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,56.64,40.77
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,42.01,28.41
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,26.22,14.16
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.4,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,6.82,0.0
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,14.83,6.86
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,22.86,13.92
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,32.08,20.77
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,41.33,28.36
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,84.51,62.46
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,130.82,98.31
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,195.91,144.76
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,278.0,204.93
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,328.29,242.3
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,390.54,288.03
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,436.01,321.58
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,483.01,355.58
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,530.71,389.43
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,583.79,426.16
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,580.46,422.17
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,561.25,407.25
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,565.31,408.83
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,565.82,407.61
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,489.66,354.4
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,407.07,295.74
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,490.78,355.64
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,563.68,405.9
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,564.64,405.73
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,564.49,405.44
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,555.75,399.66
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,546.02,393.29
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,562.29,405.21
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,576.93,415.79
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,405.13,296.2
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,217.41,159.79
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,412.99,305.98
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,589.15,428.78
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,466.69,341.5
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,352.81,259.9
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,437.38,323.97
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,497.82,367.75
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,422.25,312.75
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,361.83,268.94
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,251.44,188.42
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,151.39,114.02
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,134.45,101.44
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,117.95,88.9
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,101.31,76.1
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,85.14,63.52
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,69.09,50.7
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,53.28,37.85
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,39.22,27.68
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,25.22,15.48
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,14.48,5.47
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,3.93,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,10.29,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,20.52,10.8
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,37.36,25.9
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,53.42,40.01
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,72.86,53.25
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,94.7,70.13
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,108.6,81.83
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,119.5,91.03
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,79.23,58.66
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,36.0,23.71
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,143.96,109.55
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,256.24,196.78
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,228.5,175.1
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,191.14,145.64
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,253.26,193.61
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,312.43,238.65
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,333.83,254.38
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,355.32,270.14
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,368.95,279.89
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,382.3,289.42
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,203.38,153.73
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,24.8,13.99
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,88.98,64.61
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,154.07,115.15
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,202.68,152.38
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,251.64,189.44
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,303.34,228.23
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,344.5,258.75
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,186.89,140.06
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,31.81,19.51
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,164.19,123.18
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,309.43,233.12
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,257.44,193.84
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,217.05,163.45
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,213.5,161.03
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,209.89,158.5
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,244.19,185.13
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,270.01,205.07
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,244.46,185.9
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,219.44,167.12
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,156.41,118.93
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,100.7,75.62
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,70.74,51.88
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,40.59,27.6
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,34.79,23.03
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,29.01,18.4
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,23.63,13.97
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,18.26,9.49
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,13.29,5.79
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,8.34,1.4
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,4.92,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,9.14,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,18.33,9.09
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,33.65,22.99
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,48.68,36.29
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,65.54,48.49
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,83.39,62.9
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,80.97,61.03
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,77.18,57.97
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,94.46,71.79
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,111.9,85.56
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,135.92,104.15
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,160.7,123.13
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,153.21,116.86
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,145.26,110.31
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,111.83,83.76
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,78.14,56.93
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,119.95,89.89
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,162.43,122.83
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,194.81,147.29
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,227.61,171.73
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,165.67,124.12
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,103.8,76.12
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,144.76,108.03
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,186.14,139.72
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,158.66,118.51
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,131.18,97.33
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,177.15,132.77
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,223.33,167.8
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,211.39,158.66
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,199.41,149.66
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,203.41,152.84
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,207.32,155.93
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,283.6,213.88
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,350.64,263.67
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,281.65,212.36
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,207.67,156.79
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,220.96,167.52
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,240.22,182.51
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,166.7,126.33
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,101.88,75.95
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,61.96,44.53
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,22.19,12.51
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,85.77,63.96
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,144.29,110.45
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,122.11,92.93
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,100.14,75.63
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,80.95,60.51
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,62.9,46.07
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,45.72,33.55
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,29.33,19.08
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,16.81,6.84
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,10.3,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,20.46,10.71
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,36.28,25.25
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,51.96,39.26
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,70.9,52.42
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,92.13,69.18
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,91.9,69.53
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,89.14,67.73
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,95.25,72.28
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,101.3,76.71
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,112.32,85.05
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,123.4,93.34
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,173.71,132.46
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,232.14,177.19
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,316.64,240.93
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,416.09,314.0
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,439.91,330.6
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,463.96,347.52
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,507.79,377.63
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,552.07,407.3
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,606.98,445.17
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,651.76,475.5
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,582.49,425.22
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,520.83,380.13
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,446.42,327.54
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,383.58,282.2
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,258.85,191.96
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,130.35,95.62
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,107.99,78.7
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,85.76,61.54
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,93.94,67.96
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,102.1,74.34
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,62.43,43.56
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,23.17,12.73
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,21.21,11.22
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,19.25,9.69
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,18.85,9.43
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,18.44,9.16
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,92.55,68.33
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,166.27,126.26
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,130.38,98.4
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,95.38,71.11
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,109.15,82.29
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,121.83,92.5
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,104.45,79.14
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,87.7,66.14
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,70.94,52.64
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,54.55,39.19
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,40.04,28.55
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,25.86,16.03
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,14.88,5.0
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.15,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,11.77,4.33
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,17.5,9.41
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,24.39,14.58
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,31.31,20.33
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,64.92,47.84
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,98.11,74.46
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,126.69,96.71
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,156.99,120.23
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,209.18,160.13
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,262.66,200.61
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,333.02,253.92
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,412.1,313.19
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,444.33,336.11
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,475.85,358.23
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,477.77,358.95
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,485.89,363.99
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,497.82,371.23
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,508.27,377.28
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,440.93,327.59
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,357.1,265.36
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,234.08,174.03
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,107.2,77.44
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,209.12,155.19
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,326.2,241.82
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,380.24,281.27
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,433.97,320.18
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,418.89,309.09
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,403.54,298.09
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,474.43,350.55
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,529.29,390.56
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,542.97,401.27
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,563.57,416.73
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,538.8,399.5
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,512.77,381.38
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,455.96,340.86
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,394.09,296.22
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,372.09,280.32
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,348.08,262.33
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,290.8,219.69
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,238.89,180.95
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,170.28,128.78
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,111.42,84.03
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,95.64,71.96
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,80.16,59.87
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,64.82,47.49
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,49.7,35.06
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,36.27,25.2
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,22.92,13.45
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,12.95,3.21
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,12.2,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,23.25,12.61
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,38.73,27.16
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,55.08,41.73
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,81.25,57.21
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,110.47,78.86
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,98.18,71.81
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,71.98,53.25
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,83.96,62.75
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,96.03,72.17
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,135.96,103.28
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,177.29,134.94
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,219.52,167.11
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,258.78,196.62
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,279.89,212.09
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,301.14,227.6
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,364.35,274.58
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,441.06,330.3
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,455.94,339.36
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,470.01,348.05
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,531.76,392.42
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,607.09,444.95
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,552.94,405.32
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,507.89,372.32
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,566.98,414.98
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,638.02,464.16
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,604.65,440.45
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,582.48,424.92
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,573.64,418.91
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,563.78,412.12
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,323.76,241.53
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,76.96,54.59
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,164.94,123.0
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,253.44,189.77
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,435.55,327.34
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,581.39,432.05
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,551.1,410.01
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,518.04,386.7
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,392.6,295.04
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,278.96,210.7
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,315.21,238.14
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,323.29,241.89
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,291.07,214.94
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,249.67,180.15
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,202.94,142.03
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,157.56,105.34
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,113.96,72.55
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,74.77,46.71
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.08,31.89
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,32.14,21.13
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,19.56,6.95
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,7.08,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,13.38,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,25.31,14.04
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,37.57,26.08
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,54.05,36.15
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,91.26,55.5
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,136.46,85.96
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,186.1,123.95
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,238.02,165.58
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,241.76,178.17
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,223.17,169.83
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,324.97,245.22
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,446.27,336.14
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,494.88,374.32
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,542.41,411.06
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,495.98,375.11
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,406.59,305.69
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,557.7,420.71
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,706.29,530.27
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,729.52,545.18
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,757.83,563.82
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,706.01,521.47
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,614.69,451.51
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,535.75,393.98
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,452.07,332.07
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,599.03,439.66
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,730.35,532.11
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,666.97,485.92
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,599.89,437.77
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,645.1,470.92
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,674.85,492.71
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,646.8,472.78
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,618.16,452.7
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,612.2,449.51
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,603.1,443.89
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,464.9,344.52
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,336.82,250.18
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,431.18,322.31
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,499.95,372.83
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,464.19,346.02
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,426.54,317.77
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,382.32,283.94
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,337.94,249.33
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,306.92,222.21
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,269.49,188.28
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,216.82,146.0
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,168.26,107.81
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,117.04,70.45
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,75.81,44.98
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,43.02,30.68
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,32.93,21.49
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,16.63,4.09
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,6.29,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,12.17,3.7
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,24.84,15.3
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,37.2,24.93
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,51.43,36.86
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,65.89,48.8
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,63.08,46.32
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,59.89,43.47
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,78.29,58.21
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,96.87,72.89
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,108.27,81.53
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,119.74,90.13
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,122.56,92.04
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,125.4,93.99
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,138.13,103.52
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,151.13,113.16
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,191.08,143.66
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,231.79,174.32
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,261.02,196.04
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,302.34,226.6
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,302.93,226.6
