Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,290.82,217.37
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,295.13,220.02
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,299.31,222.54
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,269.55,200.37
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,239.74,178.17
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,246.66,183.38
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,253.45,188.41
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,251.53,187.0
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,249.5,185.57
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,309.37,230.21
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,357.63,265.58
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,190.62,142.11
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,28.57,16.97
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,81.23,58.59
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,134.24,99.89
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,73.91,52.96
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,14.59,6.03
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,13.03,4.83
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,11.48,3.61
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,9.56,2.1
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,7.63,0.57
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,21.39,11.85
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,35.19,23.18
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,29.79,18.9
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,24.4,14.57
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,19.41,10.46
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,14.44,6.3
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,10.24,3.1
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,6.06,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.02,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,9.88,1.9
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,19.82,11.18
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,29.8,19.04
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,41.71,29.12
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,53.46,38.94
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,69.44,52.08
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,85.61,65.16
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,95.47,72.94
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,105.36,80.65
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,176.91,136.95
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,250.98,194.09
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,269.38,207.81
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,287.13,220.95
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,353.18,270.42
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,414.33,315.14
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,407.03,308.0
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,385.44,290.6
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,338.55,254.36
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,278.08,208.09
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,401.18,298.53
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,529.13,386.44
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,520.42,375.75
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,510.42,365.49
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,318.92,234.43
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,137.05,100.67
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,200.38,149.47
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,264.35,197.32
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,263.22,196.47
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,261.96,195.81
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,313.34,234.44
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,352.44,263.6
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,330.82,247.92
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,309.34,232.49
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,301.88,227.57
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,294.09,222.31
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,245.42,185.87
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,191.74,145.19
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,198.97,151.29
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,211.1,161.02
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,207.62,158.87
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,202.34,155.1
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,144.08,109.9
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,88.1,66.17
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,75.28,56.18
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,62.57,46.03
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,49.97,35.7
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,37.51,25.32
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,26.35,16.86
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,15.23,6.97
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,7.59,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.18,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.27,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,5.3,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,8.34,1.21
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,12.15,4.41
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,15.98,7.58
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,30.16,19.22
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,44.43,30.74
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,70.68,51.86
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,96.94,72.68
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,111.68,83.91
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,126.57,95.15
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,162.33,122.75
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,199.21,150.91
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,258.53,195.58
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,313.39,236.08
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,420.27,316.01
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,534.64,399.25
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,608.48,453.07
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,698.42,517.25
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,663.4,490.37
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,634.59,468.02
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,622.16,457.63
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,594.34,436.59
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,588.08,431.91
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,580.56,426.26
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,740.36,545.47
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,849.37,623.93
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,756.31,555.64
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,631.69,463.39
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,729.02,538.43
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,786.23,582.87
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,760.05,565.22
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,731.12,545.2
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,696.85,521.1
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,666.54,499.22
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,625.08,469.18
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,582.06,437.4
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,533.97,401.18
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,485.55,363.86
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,433.05,323.0
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,381.64,281.9
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,327.14,237.25
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,274.85,193.76
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,220.88,149.63
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,170.98,109.56
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,121.03,72.62
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,75.78,43.63
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,39.98,28.0
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,30.11,18.84
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.16,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,12.59,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,23.86,11.94
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,36.21,24.67
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,58.88,36.66
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,45.05,25.07
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.07,0.0
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,33.24,21.73
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,60.64,43.94
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,138.17,104.58
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,227.77,174.34
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,337.4,256.62
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,467.22,355.21
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,516.88,393.75
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,566.15,431.15
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,544.45,412.99
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,492.04,370.9
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,616.49,465.79
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,727.82,549.73
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,760.37,571.61
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,790.43,590.82
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,814.71,606.63
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,835.92,620.33
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,851.08,628.89
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,862.89,635.23
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,870.48,640.12
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,874.71,642.86
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,873.02,641.72
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,867.96,638.45
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,857.43,631.31
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,843.59,622.05
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,824.87,609.83
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,803.03,595.53
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,668.04,496.32
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,508.45,377.05
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,503.51,374.96
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,506.09,377.47
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,564.2,423.45
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,591.27,445.19
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,542.54,407.93
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,493.5,369.95
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,440.63,328.69
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,388.69,287.17
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,332.81,241.49
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,279.45,197.28
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,224.7,152.61
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,174.22,112.16
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,123.59,74.8
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,77.56,45.06
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,40.58,28.45
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,30.02,18.61
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,11.02,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,21.4,9.93
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,32.16,21.37
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,56.8,32.03
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,100.07,55.93
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,151.16,92.26
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,203.1,133.64
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,262.41,182.65
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,316.97,229.31
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,373.47,276.99
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,427.76,321.55
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,481.66,364.63
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,531.52,403.46
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,580.53,440.48
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,625.94,473.86
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,669.75,505.18
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,708.6,533.25
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,745.04,559.15
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,777.01,579.5
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,806.08,597.38
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,830.03,612.71
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,850.72,625.85
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,864.15,633.08
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,873.88,637.92
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,880.3,641.73
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,883.27,643.36
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,881.08,641.92
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,875.46,638.33
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,787.69,575.54
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,665.65,485.8
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,758.82,557.02
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,807.02,594.33
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,779.85,576.03
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,749.87,555.91
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,711.86,529.03
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,678.61,504.95
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,636.24,475.33
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,592.31,443.89
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,543.96,407.55
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,495.13,370.02
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,441.47,328.51
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,388.8,286.64
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,333.08,241.15
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,279.68,196.89
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,224.36,151.73
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,173.19,110.63
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,122.2,72.98
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,78.91,45.51
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,38.23,26.44
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,27.96,16.78
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.05,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,10.62,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,20.62,9.09
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,32.88,21.96
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,59.82,34.38
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,102.58,59.11
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,153.43,95.77
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,204.8,137.02
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,260.59,183.12
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,314.58,228.62
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,370.89,275.32
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,425.65,319.34
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,479.91,361.7
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,529.7,399.39
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,578.89,435.39
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,625.01,468.11
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,664.63,495.45
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,702.47,521.71
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,738.04,545.84
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,769.58,565.3
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,798.4,581.97
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,728.94,529.53
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,617.75,447.41
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,760.07,551.32
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,870.82,626.69
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,877.11,629.46
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,879.98,631.17
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,878.14,628.73
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,872.88,624.27
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,862.09,617.64
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,847.96,608.99
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,828.06,596.68
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,805.04,582.4
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,713.07,517.74
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,596.52,434.53
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,558.69,409.55
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,520.94,383.67
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,464.23,344.16
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,401.11,299.46
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,347.05,260.13
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,296.47,222.86
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,326.87,245.57
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,340.72,253.46
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,312.9,228.38
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,277.34,195.44
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,222.33,150.69
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,171.54,109.99
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,120.75,72.21
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,77.57,44.44
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,36.76,25.16
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,26.48,15.4
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,11.02,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.05,9.06
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,33.72,22.65
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,61.19,36.89
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,100.84,61.15
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,148.58,95.7
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,200.9,136.94
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,254.99,180.51
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,222.07,164.41
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,152.72,115.78
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,303.08,228.09
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,468.51,347.53
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,498.07,367.98
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,511.02,376.42
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,544.13,397.67
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,573.97,415.55
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,609.12,439.2
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,642.83,461.49
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,630.32,452.54
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,624.55,448.02
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,675.13,483.65
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,738.93,526.71
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,768.36,545.15
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,796.01,562.71
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,772.3,547.54
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,745.85,530.89
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,719.08,514.15
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,702.33,503.57
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,576.01,417.01
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,451.29,329.01
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,657.76,481.44
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,802.83,584.11
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,731.87,533.1
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,653.83,478.2
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,674.59,496.7
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,672.97,498.66
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,560.59,417.93
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,454.17,340.33
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,403.26,303.57
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,346.91,261.95
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,328.53,248.35
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,299.0,225.44
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,266.87,199.13
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,231.4,169.21
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,188.04,134.23
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,147.0,101.24
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,107.13,70.53
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,71.5,45.27
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,39.8,27.76
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,25.37,14.33
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,13.38,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,10.62,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,20.32,8.18
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,33.53,22.46
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,61.05,37.48
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,97.99,61.0
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,142.32,93.49
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,196.97,134.87
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,258.02,182.4
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,310.51,224.65
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,365.64,267.68
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,376.58,278.46
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,363.3,269.16
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,315.32,235.21
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,253.84,189.59
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,456.79,340.76
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,659.2,481.73
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,609.0,442.94
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,514.52,374.89
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,575.73,418.14
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,626.11,452.33
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,741.21,534.38
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,839.87,602.6
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,741.06,532.53
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,598.96,431.87
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,651.65,469.7
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,688.95,495.62
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,793.15,571.4
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,856.82,617.36
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,859.69,619.33
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,845.21,610.72
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,824.82,598.42
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,801.55,584.24
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,773.63,566.03
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,743.12,545.69
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,706.86,521.37
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,668.78,495.33
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,540.06,401.9
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,409.83,306.08
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,467.04,349.68
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,486.51,362.83
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,433.65,322.38
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,381.73,281.93
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,327.26,238.26
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,275.12,195.66
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,220.51,151.61
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,166.85,108.84
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,117.79,72.21
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,75.96,44.55
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.67,25.93
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,24.84,13.6
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,10.23,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,19.6,7.29
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,32.99,22.03
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,63.9,38.36
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,103.91,63.89
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,151.98,99.37
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,204.3,141.3
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,258.18,185.32
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,310.32,228.37
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,365.3,272.94
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,417.87,314.83
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,472.01,356.85
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,521.54,395.1
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,570.91,432.34
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,615.53,464.89
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,660.59,497.04
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,628.1,470.37
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,565.94,422.03
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,487.76,364.35
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,401.04,299.11
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,638.89,478.48
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,830.56,615.13
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,857.19,630.33
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,868.02,636.1
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,874.84,640.65
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,878.35,643.13
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,862.62,632.87
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,858.47,630.6
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,848.02,623.87
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,847.33,623.86
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,816.53,603.73
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,795.44,590.35
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,778.67,579.65
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,748.45,558.76
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,514.7,388.39
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,269.02,201.56
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,320.05,242.25
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,375.11,284.6
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,337.19,256.15
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,300.35,228.52
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,360.65,273.95
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,382.07,286.19
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,327.17,241.08
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,274.58,197.36
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,220.03,152.62
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,170.12,112.24
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,117.0,71.82
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,74.99,43.69
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,37.09,25.37
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,24.09,12.62
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,10.23,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,19.59,6.79
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,31.61,20.82
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,63.48,37.03
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,103.81,62.88
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,155.88,101.87
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,205.69,141.87
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,261.72,187.97
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,240.14,180.7
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,185.45,142.8
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,324.31,249.11
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,479.87,367.52
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,284.46,220.57
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,36.13,23.21
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,177.64,134.73
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,325.29,246.57
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,285.85,215.87
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,233.97,175.94
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,290.17,218.36
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,336.72,252.93
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,452.67,339.53
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,556.85,415.49
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,609.55,453.0
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,677.55,500.61
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,800.35,592.87
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,883.36,652.47
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,880.38,650.32
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,874.01,646.48
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,862.94,639.26
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,848.55,629.9
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,828.5,616.73
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,805.43,601.55
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,608.27,458.69
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,376.02,282.7
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,560.76,426.76
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,673.43,512.85
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,636.52,484.47
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,592.13,450.99
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,542.26,412.92
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,492.27,373.93
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,439.5,332.41
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,386.26,289.57
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,181.58,133.66
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,9.13,1.8
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,7.6,0.59
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,6.07,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,4.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,9.44,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.21,5.4
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,29.62,19.13
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,63.74,35.93
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,108.19,65.18
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,158.52,102.98
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,173.74,124.49
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,169.05,127.89
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,216.77,164.78
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,277.34,211.54
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,319.29,243.86
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,362.52,276.55
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,416.85,317.71
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,475.16,361.33
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,492.42,372.63
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,504.98,380.17
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,554.11,415.99
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,604.98,452.49
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,668.33,496.62
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,722.34,533.68
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,711.07,523.84
