Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,684.32,503.79
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,671.36,493.73
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,655.74,481.7
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,652.96,479.45
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,633.33,465.7
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,538.65,397.56
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,427.51,316.43
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,592.7,439.47
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,733.86,540.51
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,721.76,531.96
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,707.25,522.6
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,680.45,504.19
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,651.87,484.46
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,585.16,436.88
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,533.64,399.53
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,508.22,382.47
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,480.28,363.03
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,447.63,338.96
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,421.57,319.05
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,366.37,276.76
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,320.91,241.07
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,275.67,204.99
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,231.81,169.43
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,186.78,133.38
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,145.05,100.11
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,104.3,69.13
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,69.12,44.09
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,38.11,26.07
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,21.68,9.7
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,9.44,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,18.07,4.68
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,32.39,21.3
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,66.94,40.46
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,107.07,67.59
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,155.44,104.15
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,204.0,142.78
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,263.71,190.95
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,316.52,234.3
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,372.28,279.14
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,425.78,320.76
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,481.37,362.75
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,531.05,400.65
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,580.58,437.58
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,625.16,469.32
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,670.08,500.53
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,709.23,527.81
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,746.44,553.32
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,626.42,463.29
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,442.49,325.89
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,402.69,297.24
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,361.29,266.51
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,418.84,307.97
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,477.06,348.78
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,595.21,433.86
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,712.78,515.71
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,807.65,584.33
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,875.33,632.96
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,784.7,568.32
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,676.03,490.18
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,755.32,550.25
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,806.34,589.42
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,777.73,569.61
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,746.64,548.51
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,711.04,524.14
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,673.33,497.95
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,564.05,419.36
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,459.2,342.88
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,427.55,320.38
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,393.95,295.51
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,398.31,297.4
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,382.94,282.5
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,327.62,238.15
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,274.85,195.25
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,219.91,151.2
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,166.24,108.59
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,116.21,71.13
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,73.89,42.62
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,36.12,24.09
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.08,8.33
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,11.02,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,9.05,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.4,3.63
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.06,20.14
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,68.1,39.74
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,109.67,67.77
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,159.42,105.41
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,213.39,148.97
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,268.99,194.28
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,321.95,237.62
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,377.71,282.23
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,430.6,323.11
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,484.46,363.34
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,534.44,400.95
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,584.35,437.57
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,440.86,331.61
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,227.05,168.73
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,498.65,374.95
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,748.63,551.92
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,780.86,570.87
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,810.64,589.31
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,834.48,604.16
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,855.38,617.13
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,869.85,626.34
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,881.05,633.58
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,887.12,637.23
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,889.89,638.91
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,887.61,636.55
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,882.04,632.21
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,870.1,626.06
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,854.99,617.94
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,719.06,522.65
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,558.15,407.17
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,676.06,495.43
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,748.45,549.11
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,703.2,516.43
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,653.69,481.46
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,610.36,451.92
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,561.38,417.8
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,478.46,357.33
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,395.32,296.14
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,313.18,235.48
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,234.76,177.05
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,202.56,152.39
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,167.08,124.79
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,136.04,100.62
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,106.74,77.63
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,79.08,56.09
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,53.99,36.63
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,32.77,20.1
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,15.24,3.69
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,7.87,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,15.37,1.91
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,33.92,22.56
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,67.37,43.26
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,42.59,25.64
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.04,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,3.8,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.57,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.33,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,33.71,21.7
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,62.33,44.47
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,110.7,82.54
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,160.33,120.83
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,236.65,178.62
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,309.07,231.73
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,411.53,306.7
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,506.9,374.15
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,575.17,420.16
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,631.84,457.5
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,736.21,530.32
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,835.61,597.56
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,776.16,552.61
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,699.71,497.76
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,684.87,488.3
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,668.18,476.99
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,522.7,377.67
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,376.42,274.15
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,357.77,261.69
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,339.05,248.48
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,413.35,303.25
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,500.08,364.96
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,419.14,307.55
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,355.23,261.96
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,496.77,368.26
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,608.18,448.65
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,583.2,431.35
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,553.54,411.13
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,475.55,354.64
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,396.51,296.82
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,394.97,295.44
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,377.17,279.99
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,317.5,232.76
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,265.85,190.97
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,211.72,147.66
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,162.76,108.74
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,113.53,71.7
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,72.29,43.21
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,35.57,20.96
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.09,4.09
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,8.65,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,16.63,1.68
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,33.63,19.97
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,70.21,42.46
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,111.26,71.17
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,160.59,108.95
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,209.78,148.41
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,264.68,192.69
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,322.34,239.31
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,378.49,283.78
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,431.92,325.13
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,487.11,366.54
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,537.15,403.61
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,587.2,439.6
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,560.06,417.02
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,507.48,375.87
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,464.66,344.26
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,413.96,306.28
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,500.52,368.11
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,591.24,430.27
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,729.3,528.78
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,856.21,615.44
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,861.8,617.87
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,873.94,625.16
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,879.63,629.12
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,882.18,631.16
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,878.92,628.24
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,872.54,623.39
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,860.4,616.15
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,845.29,607.02
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,730.16,527.33
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,611.05,443.35
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,530.86,388.4
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,468.04,344.03
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,586.78,433.45
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,666.0,492.12
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,621.99,461.81
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,577.19,430.96
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,529.14,396.31
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,480.72,360.42
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,427.21,320.28
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,370.05,276.36
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,315.3,232.76
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,263.65,190.87
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,209.74,147.63
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,161.17,108.96
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,112.45,72.18
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,70.39,42.68
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,35.2,20.59
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,16.6,1.58
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,7.87,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,15.17,0.12
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,34.19,20.06
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,69.13,42.58
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,111.54,72.95
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,160.43,110.41
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,208.83,149.32
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,262.65,192.92
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,314.68,235.1
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,370.01,279.1
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,421.41,319.33
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,480.33,364.07
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,466.73,353.98
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,431.45,326.67
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,436.25,329.14
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,449.03,336.87
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,601.11,449.95
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,748.28,555.57
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,676.67,499.33
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,567.02,417.06
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,721.18,529.79
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,857.19,625.51
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,867.02,629.63
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,882.98,638.48
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,888.72,641.94
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,891.24,643.49
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,890.09,642.78
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,885.65,640.06
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,873.13,632.48
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,857.5,622.97
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,837.79,610.82
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,815.01,596.65
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,634.04,467.6
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,437.81,323.26
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,578.7,430.84
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,676.03,503.12
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,631.27,471.73
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,585.61,439.75
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,535.65,403.0
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,485.7,365.41
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,406.88,306.28
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,342.65,257.36
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,292.52,217.5
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,244.64,178.74
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,195.07,138.99
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,145.97,99.76
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,102.72,66.74
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,66.11,40.6
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,33.79,19.54
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,15.89,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,8.26,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,15.96,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,32.46,16.92
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,74.98,41.53
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,119.88,72.9
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,173.75,114.91
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,155.79,112.49
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,101.1,76.56
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,140.43,107.33
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,179.33,137.38
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,264.43,202.8
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,362.48,277.13
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,356.22,271.89
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,353.25,268.72
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,410.02,310.73
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,470.22,354.42
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,546.01,409.55
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,612.38,457.22
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,735.07,546.92
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,829.04,612.52
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,852.12,626.87
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,872.06,639.58
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,817.48,598.17
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,713.62,520.16
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,829.69,606.03
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,901.86,656.5
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,897.86,653.68
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,890.54,649.25
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,805.17,590.04
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,680.97,500.21
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,677.9,499.96
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,672.04,497.12
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,436.66,327.44
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,177.6,131.58
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,233.73,175.01
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,280.06,210.23
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,248.1,186.77
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,207.85,156.84
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,187.09,141.3
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,166.73,125.92
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,205.13,156.41
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,236.99,180.87
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,204.45,155.09
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,172.36,129.37
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,139.81,103.37
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,108.83,78.43
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,97.61,63.82
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,70.93,39.03
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,32.12,16.89
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,15.86,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,8.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,8.26,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,15.87,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,34.65,18.65
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,73.7,42.37
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,116.78,72.72
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,172.82,116.23
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,138.71,99.76
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,63.81,46.52
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,144.23,109.83
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,238.82,183.31
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,300.62,230.57
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,379.54,290.41
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,489.52,374.55
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,611.23,466.17
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,581.24,440.35
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,518.31,390.07
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,654.63,492.9
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,771.11,578.11
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,803.07,597.42
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,832.37,615.26
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,855.44,630.05
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,875.39,642.79
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,889.91,650.89
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,901.07,656.84
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,788.82,577.23
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,619.31,452.76
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,787.72,578.09
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,898.73,655.98
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,886.88,647.67
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,871.69,638.03
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,757.21,557.41
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,610.37,449.5
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,633.93,469.49
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,665.05,493.45
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,679.8,506.47
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,678.45,507.9
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,633.3,476.37
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,587.27,443.68
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,531.06,401.84
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,476.76,360.67
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,427.78,323.22
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,378.38,284.28
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,321.55,238.5
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,263.75,191.42
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,208.24,146.63
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,158.86,107.12
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,108.83,69.52
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,67.09,40.42
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,33.02,18.43
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.83,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,8.26,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,15.76,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,35.67,19.61
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,73.71,44.26
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,115.67,74.15
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,167.13,113.82
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,158.95,116.25
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,121.64,92.28
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,153.47,117.31
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,187.49,143.85
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,338.66,260.2
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,501.79,383.49
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,331.78,255.42
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,103.38,75.81
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,132.67,98.44
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,162.56,121.01
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,474.1,362.05
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,768.64,575.16
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,708.51,526.12
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,617.22,456.34
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,632.1,466.53
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,645.54,475.19
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,791.36,581.82
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,899.42,656.02
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,904.69,658.39
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,906.6,659.33
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,903.34,657.23
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,896.75,653.07
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,885.08,645.44
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,870.18,635.78
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,693.45,511.24
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,480.2,353.92
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,652.48,484.92
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,772.18,573.41
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,731.14,544.11
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,688.79,514.24
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,644.36,482.48
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,600.35,450.4
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,548.67,412.29
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,497.1,373.4
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,441.91,331.37
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,388.04,289.24
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,329.7,242.42
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,274.95,197.72
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,213.06,147.98
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,161.88,106.93
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,110.46,68.24
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,68.92,39.7
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,31.96,16.61
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,13.56,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,7.47,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,14.39,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,36.53,20.78
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,72.99,45.67
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,116.9,77.63
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,168.68,117.63
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,220.42,158.92
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,280.72,207.6
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,340.8,256.56
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,399.61,303.56
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,456.81,348.31
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,516.98,394.19
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,568.78,433.51
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,618.64,470.57
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,667.14,504.95
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,714.98,538.05
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,755.07,565.97
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,793.04,591.7
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,826.13,612.21
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,845.53,623.35
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,869.05,638.4
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,889.49,651.38
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,903.64,658.92
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,914.45,664.35
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,919.68,667.55
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,921.53,668.68
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,917.7,665.13
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,910.53,659.54
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,897.84,651.54
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,881.91,641.51
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,859.84,627.47
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,846.39,619.3
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,815.67,599.28
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,782.37,577.57
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,743.49,551.12
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,702.63,522.82
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,656.87,491.4
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,609.94,458.38
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,558.2,420.11
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,505.27,380.14
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,448.81,337.1
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,393.7,293.92
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,333.93,245.86
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,277.86,199.97
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,219.56,153.11
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,163.83,108.49
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,110.63,68.34
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,68.07,38.99
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,30.78,15.41
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,12.59,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,7.08,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,13.71,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,36.4,20.26
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,73.18,45.46
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,117.25,77.76
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,168.98,117.93
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,220.46,159.36
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,279.93,207.63
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,339.58,256.29
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,397.88,302.92
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,454.89,347.55
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,514.74,393.2
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,566.27,432.35
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,617.73,470.57
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,663.54,503.14
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,710.77,535.93
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,750.85,563.93
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,788.88,589.72
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,822.33,610.35
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,842.28,621.69
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,865.64,636.44
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,885.94,649.12
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,904.35,659.51
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,919.63,667.86
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,924.9,671.05
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,926.71,672.15
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,923.66,668.86
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,917.15,663.46
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,904.5,655.25
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,888.49,644.97
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,867.48,631.71
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,843.34,616.44
