Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,813.31,598.19
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,780.59,578.03
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,740.85,551.93
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,706.24,527.62
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,660.98,496.44
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,614.39,463.56
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,562.54,425.12
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,510.4,385.54
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,438.51,330.87
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,373.18,280.43
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,318.37,236.29
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,261.11,189.44
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,207.01,145.17
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,157.35,104.55
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,107.26,65.88
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,65.31,36.07
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,28.69,13.48
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,12.59,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,7.08,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,13.68,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,36.78,18.34
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,77.98,44.58
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,87.94,59.42
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,71.68,53.3
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,90.92,68.71
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,111.1,84.57
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,113.45,86.39
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,114.84,87.29
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,118.81,89.95
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,122.8,92.61
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,226.32,173.43
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,342.85,261.47
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,421.52,319.74
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,520.18,391.27
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,549.04,411.01
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,576.87,430.27
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,714.32,531.95
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,845.15,623.89
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,869.22,638.88
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,877.11,644.08
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,894.84,654.76
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,909.48,663.37
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,915.03,667.08
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,917.18,668.75
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,913.64,666.82
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,906.7,662.8
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,894.61,655.49
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,879.22,646.1
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,857.54,632.55
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,832.83,617.0
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,669.59,500.59
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,478.44,358.33
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,533.87,402.0
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,565.48,426.93
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,522.53,395.79
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,479.7,364.63
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,506.16,385.72
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,505.81,385.23
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,449.53,341.61
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,394.28,297.78
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,334.28,248.9
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,277.92,202.03
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,219.6,153.91
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,166.94,110.53
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,112.29,68.57
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,66.16,36.12
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,28.19,12.07
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,6.69,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,12.87,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,37.87,19.33
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,79.02,46.92
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,123.87,80.61
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,178.04,124.08
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,235.55,171.79
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,294.9,220.52
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,350.54,266.06
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,409.19,312.53
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,464.21,354.22
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,520.35,395.02
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,572.22,432.21
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,623.98,468.08
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,668.01,497.88
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,712.93,527.48
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,752.77,554.02
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,790.64,578.62
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,823.3,597.69
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,853.42,614.95
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,876.85,629.05
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,897.25,641.3
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,907.65,646.57
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,928.89,658.87
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,934.54,662.04
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,936.68,663.28
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,933.4,660.55
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,926.6,655.76
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,748.49,537.53
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,524.43,379.01
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,720.43,523.16
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,851.8,613.22
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,822.45,593.71
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,790.31,573.83
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,749.58,548.49
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,714.12,525.15
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,598.4,443.47
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,473.84,354.05
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,509.82,382.39
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,517.06,387.47
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,459.97,344.16
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,403.41,300.27
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,343.84,252.49
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,287.01,205.72
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,226.89,156.89
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,172.32,112.4
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,116.33,69.15
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,70.05,36.61
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,28.72,11.05
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,9.44,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,12.94,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,39.46,18.75
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,85.56,49.17
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,132.92,84.5
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,189.65,129.67
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,245.05,175.49
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,305.45,224.79
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,362.43,271.21
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,422.15,318.53
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,477.41,360.6
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,532.74,401.33
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,511.22,384.82
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,459.21,345.11
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,493.91,369.24
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,527.97,391.89
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,672.42,496.26
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,804.97,587.59
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,826.24,598.64
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,854.57,615.34
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,877.41,629.62
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,897.16,642.04
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,911.94,650.07
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,923.43,656.12
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,928.37,658.97
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,929.91,659.86
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,925.28,657.51
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,917.3,653.2
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,904.64,645.54
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,888.73,635.93
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,865.77,622.31
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,851.31,614.25
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,819.68,594.5
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,785.49,573.1
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,746.03,547.49
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,704.7,519.64
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,658.3,488.74
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,610.8,456.24
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,558.92,418.75
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,505.81,379.44
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,448.91,336.72
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,393.45,293.82
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,333.07,245.7
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,276.45,199.6
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,217.1,151.64
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,160.49,105.98
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,107.27,65.53
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,64.65,35.7
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,26.78,9.72
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,7.08,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,12.19,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,39.02,19.03
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,81.48,47.5
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,127.36,81.72
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,186.59,128.65
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,213.65,156.19
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,226.07,170.32
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,268.24,204.07
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,311.65,237.74
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,348.46,265.56
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,383.79,291.35
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,427.95,323.46
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,473.04,355.43
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,515.74,384.45
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,558.84,413.07
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,544.1,399.93
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,507.44,372.0
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,495.3,361.54
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,480.52,349.05
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,530.48,384.04
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,581.24,418.58
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,570.42,409.18
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,558.17,399.42
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,690.75,491.87
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,820.98,578.2
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,665.13,472.2
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,489.06,350.69
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,429.74,310.85
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,371.18,269.81
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,546.13,397.03
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,676.82,488.37
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,532.94,388.32
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,366.21,269.59
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,567.59,421.04
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,698.66,515.85
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,652.2,482.94
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,604.7,449.91
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,553.45,413.44
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,500.89,374.96
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,443.83,332.38
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,388.33,289.65
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,328.25,242.0
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,272.06,196.42
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,213.14,149.17
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,157.22,104.31
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,104.16,64.01
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,62.12,34.49
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,25.37,8.02
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,6.29,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,38.31,19.17
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,81.07,47.5
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,126.25,81.5
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,184.59,127.9
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,239.02,172.7
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,299.34,221.85
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,355.32,267.2
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,414.25,313.62
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,468.86,355.77
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,524.52,397.51
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,575.74,434.78
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,624.89,469.67
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,575.74,430.84
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,479.29,357.47
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,302.37,227.66
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,101.4,73.24
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,198.81,147.78
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,317.91,235.58
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,325.4,240.44
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,332.75,245.58
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,513.21,378.59
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,696.34,507.03
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,604.43,441.1
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,529.56,387.02
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,645.73,471.0
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,740.31,537.3
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,833.68,604.72
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,888.04,643.1
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,866.64,629.2
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,842.16,613.84
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,810.77,595.06
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,776.89,574.46
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,738.49,549.22
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,698.07,521.57
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,568.35,426.68
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,444.82,334.7
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,388.98,293.87
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,326.16,247.06
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,378.83,286.94
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,391.87,293.94
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,333.58,246.56
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,277.7,200.28
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,218.23,151.86
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,164.8,108.28
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,109.96,65.79
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,64.99,33.72
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,20.51,3.34
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,7.89,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,34.77,17.82
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,70.41,44.64
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,111.88,76.43
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,161.05,115.31
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,210.09,154.41
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,272.06,202.92
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,324.57,243.9
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,380.63,286.52
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,434.01,326.06
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,489.72,366.12
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,469.08,350.93
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,447.43,334.15
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,562.67,417.92
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,683.63,502.35
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,513.98,380.81
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,314.53,232.54
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,211.9,156.88
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,104.79,75.35
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,497.91,373.83
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,864.95,623.94
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,878.8,628.81
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,889.71,635.0
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,626.71,455.52
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,290.34,212.01
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,473.75,347.16
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,618.0,448.28
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,753.85,544.55
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,853.56,614.61
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,829.06,597.92
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,802.25,580.64
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,770.25,559.86
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,736.38,537.62
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,704.26,517.06
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,669.1,493.98
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,622.34,462.59
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,575.15,430.19
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,518.7,389.76
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,468.99,353.12
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,322.87,244.34
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,195.69,148.14
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,238.15,178.89
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,252.68,184.63
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,196.45,139.4
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,146.62,99.59
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,97.61,61.83
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,55.01,30.57
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,20.83,2.42
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,11.37,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,40.61,18.93
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,84.18,49.28
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,130.95,84.82
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,191.12,132.57
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,245.79,176.56
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,306.07,223.58
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,363.07,268.53
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,423.05,314.43
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,478.38,355.7
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,534.72,396.48
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,586.54,432.07
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,636.25,465.15
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,682.07,494.6
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,726.58,522.38
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,766.31,547.21
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,804.0,569.74
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,691.77,490.76
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,526.52,374.56
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,732.06,518.4
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,909.03,630.11
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,912.77,629.22
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,927.12,637.18
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,932.2,640.8
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,933.88,642.61
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,929.37,641.65
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,921.48,638.72
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,754.58,531.44
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,540.01,384.32
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,724.83,517.49
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,844.83,598.26
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,814.29,579.51
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,790.33,566.38
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,748.93,541.55
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,705.98,514.03
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,659.27,482.95
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,611.51,450.33
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,559.96,414.12
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,506.94,375.8
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,449.49,333.49
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,393.52,290.91
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,333.56,244.15
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,276.88,198.64
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,216.22,149.75
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,161.98,105.96
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,107.23,64.11
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,61.11,31.18
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,20.44,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,11.09,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,41.73,18.36
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,89.16,51.58
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,138.22,89.22
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,196.87,136.32
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,252.21,181.9
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,312.63,230.47
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,370.16,275.72
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,430.51,320.98
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,485.38,359.94
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,540.86,396.87
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,591.29,431.48
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,642.33,465.5
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,687.21,494.44
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,730.36,521.59
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,504.26,367.43
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,196.11,142.43
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,423.36,310.09
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,649.86,462.96
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,618.28,438.43
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,564.43,401.49
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,586.48,417.06
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,607.9,431.58
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,563.9,400.92
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,498.93,356.44
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,594.26,423.1
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,686.96,485.04
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,680.48,480.9
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,672.34,476.57
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,776.92,551.57
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,849.8,601.85
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,818.12,581.76
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,783.96,561.01
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,619.8,448.99
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,445.05,325.07
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,545.93,401.71
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,602.51,444.05
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,549.03,405.86
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,495.93,367.65
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,438.58,325.6
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,383.07,283.61
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,323.37,236.9
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,267.37,192.03
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,203.89,141.93
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,151.87,100.58
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,98.96,60.4
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,56.78,30.16
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,20.25,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,10.01,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,40.39,19.06
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,82.72,50.05
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,128.88,85.39
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,184.85,130.06
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,238.96,174.55
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,304.55,227.52
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,360.76,272.56
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,420.15,318.75
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,475.61,360.69
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,532.48,402.34
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,584.09,439.39
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,635.64,475.29
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,681.81,505.73
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,722.95,532.0
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,762.03,556.87
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,799.18,579.19
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,831.2,596.46
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,860.68,611.77
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,883.77,622.07
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,903.9,630.24
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,912.64,631.19
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,933.22,639.21
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,854.52,587.03
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,724.65,499.56
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,779.46,535.44
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,817.41,558.29
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,811.14,555.4
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,802.18,551.5
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,845.2,583.39
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,851.16,589.08
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,820.51,571.85
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,787.26,553.26
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,708.92,503.9
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,615.2,441.88
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,572.1,415.38
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,528.51,387.17
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,530.68,390.34
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,510.59,376.54
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,453.15,334.05
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,396.67,291.18
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,335.51,243.68
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,277.8,197.51
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,216.5,148.91
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,161.82,105.18
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,105.62,62.5
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,59.25,29.32
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,19.59,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,11.28,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,42.86,18.74
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,92.26,54.05
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,142.06,92.58
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,202.04,141.09
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,259.5,188.68
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,323.24,240.53
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,382.09,288.08
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,443.7,336.17
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,499.51,377.77
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,556.24,418.41
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,609.03,456.09
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,661.34,492.2
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,707.89,522.47
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,745.31,545.19
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,783.99,567.87
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,820.43,588.68
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,852.23,606.69
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,881.29,622.82
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,904.31,637.4
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,924.14,650.12
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,938.78,658.33
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,950.03,664.55
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,954.55,667.59
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,955.55,668.63
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,951.12,666.89
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,943.17,663.08
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,929.46,655.3
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,912.38,645.51
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,888.84,632.0
