Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,552.07,430.62
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,489.56,381.57
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,428.48,332.15
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,361.48,276.84
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,298.2,222.98
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,229.61,164.94
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,168.69,112.92
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,102.76,59.72
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,49.25,0.0
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,14.16,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,46.12,10.13
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,116.88,72.97
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,175.31,123.01
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,244.57,182.92
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,307.72,238.65
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,375.97,297.18
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,438.66,349.16
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,503.77,400.75
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,563.76,445.3
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,624.29,487.87
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,678.35,526.15
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,725.2,558.29
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,772.35,588.07
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,817.64,616.02
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,857.82,640.71
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,895.47,663.42
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,926.76,680.42
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,954.95,695.26
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,977.52,707.75
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,996.65,718.1
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,1010.6,723.87
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,1020.94,727.49
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,1024.32,729.3
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,1023.94,729.04
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,1017.84,724.97
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,1008.02,718.79
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,992.18,709.51
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,972.8,698.18
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,947.13,683.23
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,918.25,666.12
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,884.16,646.11
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,847.32,624.1
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,804.64,597.92
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,759.88,569.96
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,709.93,538.35
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,658.74,503.46
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,606.96,465.96
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,549.77,423.44
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,486.84,375.6
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,425.48,327.26
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,358.59,272.56
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,295.58,219.38
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,226.99,162.14
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,166.2,110.76
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,100.96,58.07
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,47.54,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,21.36,1.83
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,47.48,30.66
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,76.76,55.83
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,108.39,82.88
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,140.34,109.88
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,173.8,137.53
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,197.48,156.62
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,209.91,166.15
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,330.88,260.92
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,458.96,356.44
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,415.48,321.69
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,358.07,276.72
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,439.84,338.3
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,544.69,413.39
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,419.82,319.72
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,284.27,216.13
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,382.62,290.62
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,504.62,377.8
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,564.28,419.35
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,646.14,475.27
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,686.48,501.6
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,726.21,527.56
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,680.73,494.55
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,611.92,446.77
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,438.83,325.14
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,230.42,171.74
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,447.63,335.19
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,644.33,471.81
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,530.1,390.94
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,420.37,313.26
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,455.63,341.09
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,468.97,352.33
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,369.08,279.44
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,258.87,197.01
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,257.28,197.51
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,254.54,196.62
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,127.92,97.93
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,13.73,5.61
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,11.8,4.11
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,9.89,2.56
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,7.97,0.98
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,6.07,0.0
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,4.54,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.02,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,1.89,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.75,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,38.81,4.01
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,93.88,60.1
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,147.86,105.05
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,212.74,159.14
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,276.57,212.24
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,343.54,266.21
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,405.08,314.79
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,469.97,364.19
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,529.26,407.75
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,589.86,450.77
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,644.63,489.26
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,699.34,526.77
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,747.15,558.66
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,793.61,588.84
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,828.9,611.14
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,867.56,635.67
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,899.43,654.35
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,928.59,671.25
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,951.55,685.53
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,971.39,697.97
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,987.31,706.67
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,1014.97,722.85
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,1018.62,724.67
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,1018.58,724.63
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,1011.94,719.93
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,1001.67,713.15
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,985.89,703.83
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,966.66,692.48
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,940.89,677.65
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,912.04,660.83
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,877.44,639.67
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,840.19,616.68
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,795.05,588.64
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,756.09,564.45
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,704.77,531.19
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,652.48,495.65
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,594.14,453.71
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,536.11,410.75
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,473.79,363.45
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,412.39,315.33
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,344.88,260.61
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,282.05,208.21
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,212.96,151.45
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,152.72,101.45
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,88.51,49.81
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,30.23,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,38.94,0.95
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,94.39,59.87
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,148.27,104.56
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,216.9,161.53
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,278.07,212.64
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,345.64,267.5
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,407.4,316.93
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,472.51,367.35
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,532.44,412.46
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,594.12,457.5
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,648.14,496.58
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,698.85,532.56
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,745.93,563.89
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,791.59,592.71
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,832.02,618.83
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,870.31,643.39
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,778.88,577.51
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,654.0,485.23
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,828.95,612.18
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,975.98,709.66
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,988.17,714.74
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,996.85,718.97
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,1000.3,721.44
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,1000.21,721.84
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,994.47,717.36
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,985.21,710.79
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,968.76,700.74
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,949.02,688.71
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,923.61,673.44
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,895.2,656.19
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,860.58,634.42
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,823.52,610.92
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,779.09,582.47
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,733.11,552.51
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,682.23,517.97
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,633.38,483.95
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,575.51,441.73
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,518.33,398.9
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,454.92,350.37
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,393.95,302.29
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,327.49,248.34
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,266.0,197.13
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,198.12,141.54
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,139.29,93.09
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,77.84,43.18
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,23.54,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,33.18,0.0
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,83.34,53.35
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,134.71,95.55
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,197.49,147.56
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,258.23,198.58
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,332.76,259.92
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,393.04,309.14
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,456.86,359.77
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,516.52,406.07
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,578.37,452.83
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,473.73,370.0
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,302.52,233.93
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,349.81,270.03
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,416.18,319.12
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,640.11,490.09
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,848.75,639.35
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,878.87,657.67
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,906.25,675.26
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,702.69,528.89
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,421.05,316.96
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,513.38,385.79
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,584.45,436.79
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,680.66,506.68
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,753.66,559.31
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,711.36,527.05
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,668.2,494.8
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,665.57,493.71
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,661.23,491.26
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,786.48,585.0
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,877.78,648.97
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,843.02,625.31
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,805.93,600.95
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,761.39,570.21
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,715.51,538.46
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,665.3,504.24
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,616.73,470.23
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,559.65,428.48
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,503.33,386.24
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,441.56,338.9
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,382.3,292.16
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,316.47,238.87
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,255.88,188.63
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,188.88,134.22
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,129.41,85.78
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,70.72,37.78
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,17.9,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,38.05,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,91.87,57.49
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,146.01,102.31
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,215.64,159.94
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,277.79,211.96
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,347.1,268.59
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,408.48,318.11
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,473.24,368.62
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,419.78,326.89
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,320.63,248.45
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,509.61,394.22
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,700.02,533.23
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,747.93,563.09
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,794.63,592.04
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,834.03,616.77
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,871.21,639.81
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,891.17,650.02
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,919.17,665.57
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,940.99,676.94
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,959.67,686.32
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,974.86,693.98
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,986.75,699.67
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,989.55,701.2
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,988.84,700.76
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,983.12,697.35
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,973.94,691.94
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,957.46,682.06
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,937.71,670.25
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,912.39,654.04
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,884.08,635.97
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,850.45,616.93
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,814.36,596.03
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,780.32,575.07
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,735.37,546.41
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,685.09,512.96
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,633.97,477.19
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,577.29,436.68
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,520.92,395.18
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,457.84,347.58
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,397.91,300.82
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,331.5,247.84
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,269.93,197.17
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,201.18,141.14
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,141.94,92.46
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,77.53,38.9
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,21.3,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,38.38,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,93.09,57.81
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,147.58,102.97
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,218.24,161.21
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,285.07,216.89
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,361.03,279.01
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,422.44,328.55
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,486.95,378.76
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,452.11,351.47
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,385.58,298.65
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,544.56,420.25
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,714.82,543.53
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,645.33,487.7
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,538.39,405.13
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,567.35,425.92
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,595.89,445.49
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,786.76,582.47
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,938.25,680.68
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,639.37,476.29
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,212.87,157.55
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,234.48,174.38
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,256.31,190.24
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,497.39,370.02
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,719.57,525.66
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,883.03,640.02
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,986.18,705.97
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,852.55,617.36
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,671.04,489.36
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,815.43,595.61
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,896.95,650.88
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,862.46,628.57
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,825.42,605.39
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,777.9,574.94
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,736.96,548.71
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,686.25,515.93
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,634.77,480.68
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,575.36,437.72
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,516.81,394.22
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,454.68,346.94
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,393.79,299.19
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,324.66,244.05
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,261.59,192.29
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,192.23,135.57
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,132.89,86.88
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,67.37,31.71
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,14.49,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,11.48,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,23.64,12.63
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,43.63,29.64
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,64.14,46.76
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,93.25,70.62
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,119.68,92.0
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,134.77,103.96
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,140.61,108.23
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,284.84,222.82
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,440.16,341.45
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,452.4,348.99
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,459.06,352.65
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,283.97,219.25
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,96.93,71.09
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,102.26,75.29
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,107.62,79.33
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,260.15,197.68
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,413.7,311.86
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,723.67,544.6
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,966.81,712.22
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,865.24,639.79
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,703.87,521.24
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,855.41,635.81
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,981.7,725.16
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,971.82,718.99
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,958.65,711.5
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,803.88,602.98
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,633.0,476.01
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,765.34,578.46
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,865.18,652.38
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,830.0,629.36
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,797.79,608.97
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,751.62,577.41
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,704.53,543.95
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,653.06,507.34
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,601.36,469.77
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,542.63,426.07
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,485.24,382.25
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,422.23,332.81
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,362.22,284.38
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,293.04,227.57
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,234.62,178.1
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,169.83,123.93
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,115.04,78.11
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,56.63,25.55
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,7.08,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,40.31,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,101.24,64.18
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,159.16,115.06
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,228.89,175.21
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,291.89,230.51
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,361.45,289.99
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,423.58,341.94
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,488.92,394.65
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,548.53,440.42
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,607.34,483.95
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,661.24,523.06
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,714.76,560.63
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,763.26,592.46
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,810.47,622.8
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,850.58,647.65
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,888.44,670.65
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,909.82,681.22
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,939.36,697.33
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,961.34,708.82
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,980.11,718.19
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,993.07,724.22
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,1002.62,728.14
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,1005.73,729.95
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,1005.31,729.69
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,999.8,724.89
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,990.76,718.03
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,973.97,707.74
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,953.88,695.47
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,929.02,680.55
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,901.09,663.6
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,866.41,641.74
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,829.25,618.12
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,592.76,450.78
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,324.45,247.73
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,519.88,401.67
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,640.59,493.95
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,584.69,451.94
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,528.71,409.78
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,465.28,360.91
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,402.89,311.31
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,336.42,257.06
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,274.49,204.79
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,203.01,145.28
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,141.65,93.52
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,61.38,23.05
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,42.72,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,127.75,79.85
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,190.13,136.86
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,266.01,203.34
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,332.31,261.87
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,404.2,323.03
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,469.08,376.6
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,536.46,429.96
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,533.53,426.41
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,501.74,399.79
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,547.95,433.77
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,593.74,466.05
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,637.49,495.4
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,680.71,523.55
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,818.41,622.54
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,936.91,701.02
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,968.49,718.51
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,996.88,734.58
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,1020.01,748.65
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1039.6,760.52
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,1051.68,766.69
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,1059.94,770.59
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,1062.72,772.68
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,1061.66,772.5
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,1054.79,767.27
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,1044.14,759.81
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,1027.29,749.98
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,1006.85,737.94
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,980.16,721.86
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,950.26,703.65
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,914.48,682.44
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,875.95,659.19
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,830.48,629.62
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,783.12,598.44
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,730.87,563.77
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,677.54,526.51
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,622.4,485.09
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,561.96,438.81
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,495.36,387.7
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,430.85,336.31
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,358.49,276.67
