Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,292.65,220.48
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,217.72,157.42
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,153.25,101.96
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,65.14,20.19
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,39.57,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,118.3,74.08
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,181.53,131.1
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,257.22,196.03
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,324.59,253.7
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,398.48,314.39
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,462.8,365.09
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,531.43,416.48
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,593.94,460.89
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,657.38,503.82
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,713.99,542.07
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,769.89,577.62
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,811.51,602.4
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,858.72,630.62
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,900.12,655.51
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,939.03,678.62
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,971.42,696.12
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,1000.74,711.65
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,1023.49,724.51
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,1042.75,735.37
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,1056.28,742.47
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,1066.11,747.52
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,1068.81,748.9
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,1067.69,748.23
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,1060.74,743.79
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,1050.03,737.25
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,1032.73,727.37
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,1011.87,715.49
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,984.66,700.04
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,954.23,682.48
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,917.7,660.82
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,878.51,637.34
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,833.25,610.26
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,785.97,581.4
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,739.39,553.56
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,684.46,517.69
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,623.44,475.18
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,562.7,431.21
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,495.64,381.09
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,430.77,330.67
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,358.89,272.69
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,293.51,217.89
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,217.54,155.02
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,152.27,99.49
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,64.31,13.34
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,38.3,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,114.65,70.56
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,176.98,126.79
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,251.97,190.71
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,317.79,247.18
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,389.99,306.98
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,452.9,357.17
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,520.12,408.39
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,581.49,453.43
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,643.85,497.43
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,698.85,535.65
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,753.19,571.19
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,794.65,596.16
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,841.86,624.68
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,881.12,647.67
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,917.91,668.82
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,950.1,686.79
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,979.33,702.79
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,1001.08,716.09
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,1019.42,727.43
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,1033.13,735.2
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,1043.24,740.86
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,1045.81,742.25
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,1044.65,741.55
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,1037.7,736.57
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,1027.06,729.48
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,1009.95,719.95
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,989.38,708.33
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,962.97,693.04
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,933.41,675.71
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,897.25,653.56
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,858.47,629.6
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,812.0,600.28
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,764.09,569.65
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,718.31,540.87
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,664.19,504.16
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,604.54,461.4
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,545.32,417.62
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,479.66,368.19
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,416.29,318.69
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,346.47,262.21
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,280.83,207.38
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,206.12,145.97
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,142.32,91.92
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,60.06,4.06
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,33.84,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,101.04,60.96
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,162.58,115.75
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,236.3,177.9
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,303.28,234.71
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,377.85,296.13
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,442.16,348.41
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,509.74,401.46
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,569.42,446.42
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,632.45,492.35
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,687.03,531.18
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,741.09,567.59
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,789.49,598.84
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,827.49,622.48
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,866.92,646.64
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,903.98,668.91
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,935.17,687.06
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,963.44,703.22
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,985.16,716.16
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,1003.59,727.04
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,1015.66,732.81
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,1024.2,736.45
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,1026.64,737.47
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,1025.46,736.37
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,1018.17,730.44
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,1007.32,722.45
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,990.04,711.24
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,969.4,698.04
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,943.15,681.67
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,913.88,663.41
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,878.26,640.97
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,840.2,616.87
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,803.76,593.73
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,756.52,563.04
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,703.9,529.14
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,650.53,492.54
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,590.77,449.24
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,531.69,405.28
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,467.36,356.21
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,404.28,306.6
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,333.51,249.96
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,268.57,196.34
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,194.66,136.4
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,131.98,83.88
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,55.94,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,14.13,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,33.35,17.95
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,71.36,50.74
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,109.12,82.52
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,146.44,114.08
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,186.41,147.26
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,223.25,177.12
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,261.27,207.06
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,296.71,234.23
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,332.88,261.27
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,412.83,320.82
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,483.33,371.07
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,513.1,389.29
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,541.59,406.12
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,709.79,524.19
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,874.58,627.94
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,907.7,643.27
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,938.34,658.6
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,959.92,672.37
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,978.35,684.34
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,989.64,692.88
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,997.51,699.29
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,924.97,656.97
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,828.71,594.26
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,815.21,588.15
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,799.6,579.62
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,782.48,569.16
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,763.39,557.38
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,690.98,508.98
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,640.38,474.48
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,594.41,442.93
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,549.09,411.39
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,627.95,471.93
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,682.88,513.81
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,614.49,465.77
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,542.02,414.59
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,366.05,282.82
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,204.37,157.2
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,299.21,232.63
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,363.65,279.72
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,294.13,223.49
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,227.89,169.19
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,159.26,113.09
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,102.26,65.32
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,43.77,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,27.76,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,84.51,49.51
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,141.62,100.97
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,211.3,159.1
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,275.41,213.35
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,342.61,268.83
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,231.38,183.64
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,62.64,46.0
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,42.12,29.12
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,22.15,12.59
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,25.62,15.35
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,29.1,18.07
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,145.34,111.35
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,272.6,209.14
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,400.64,305.8
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,515.77,389.44
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,494.49,370.98
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,470.56,351.47
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,641.98,476.94
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,819.43,598.81
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,809.97,588.47
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,797.52,578.03
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,912.74,658.75
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,989.36,706.45
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,983.19,700.53
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,973.64,693.56
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,956.93,683.62
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,937.07,671.85
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,923.11,663.95
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,893.79,646.18
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,857.8,624.16
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,819.54,600.53
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,775.83,573.04
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,730.54,544.18
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,678.49,510.98
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,625.91,475.34
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,568.7,434.48
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,510.29,391.48
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,445.23,342.18
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,383.2,293.55
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,312.8,236.61
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,248.61,183.21
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,175.41,123.66
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,114.07,71.55
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,46.99,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,28.92,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,87.34,49.73
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,146.8,104.53
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,222.02,167.7
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,287.38,223.61
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,360.23,284.43
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,423.76,336.52
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,490.94,389.84
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,421.05,333.54
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,303.36,238.15
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,312.17,243.82
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,302.67,234.97
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,407.62,315.77
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,521.15,400.34
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,461.98,353.04
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,395.9,300.86
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,487.06,368.42
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,560.33,421.26
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,794.15,593.72
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,978.54,718.99
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,993.18,725.56
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,1004.53,731.2
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,909.75,667.53
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,755.76,557.18
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,659.08,487.17
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,540.0,400.01
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,781.58,579.56
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,952.48,696.69
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,926.87,679.37
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,898.27,661.37
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,862.66,638.4
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,824.73,613.8
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,787.84,589.97
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,740.43,558.56
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,687.74,523.82
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,634.52,486.56
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,574.14,442.06
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,516.67,398.5
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,450.73,347.67
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,387.84,297.63
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,317.11,240.28
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,252.66,186.45
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,178.02,125.23
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,115.63,71.17
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,39.01,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,27.42,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,83.1,45.82
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,144.39,102.66
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,220.6,166.48
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,289.37,224.61
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,366.56,288.34
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,431.41,341.41
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,500.01,395.79
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,563.78,445.18
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,627.56,493.36
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,682.58,532.98
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,737.25,570.17
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,788.3,603.89
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,838.41,636.37
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,868.09,653.62
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,904.63,675.48
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,937.31,695.03
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,967.31,712.68
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,989.4,726.13
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,1008.2,737.48
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,1021.28,744.01
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,1030.86,748.4
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,1033.6,749.61
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,1032.7,748.66
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,1025.13,741.98
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,1013.98,733.2
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,996.89,721.98
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,976.44,708.89
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,949.38,692.05
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,919.35,673.27
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,883.76,650.53
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,845.69,626.06
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,801.41,597.19
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,755.36,566.84
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,709.24,536.9
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,654.93,499.63
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,594.48,455.29
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,534.8,410.34
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,468.41,360.04
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,404.68,309.96
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,334.0,252.44
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,268.07,197.15
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,190.66,133.49
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,125.86,75.66
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,42.7,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,26.22,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,79.69,42.18
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,141.18,100.06
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,214.19,161.08
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,286.6,222.22
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,365.75,287.92
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,430.32,340.77
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,498.63,394.93
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,563.29,444.93
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,628.36,493.98
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,683.38,533.7
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,738.06,570.9
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,788.69,604.53
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,829.19,630.54
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,868.44,654.91
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,905.4,677.39
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,937.67,696.75
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,967.23,714.17
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,989.25,727.66
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,1007.99,739.05
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,1020.36,745.16
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,1029.2,749.09
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,1031.37,749.97
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,1029.94,748.69
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,1022.88,742.35
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,1012.28,733.91
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,849.47,624.72
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,639.72,473.33
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,809.98,600.24
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,916.9,673.8
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,682.66,510.78
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,419.92,315.15
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,619.66,468.78
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,758.01,570.2
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,704.64,534.24
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,650.65,497.06
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,589.8,452.36
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,529.76,407.09
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,464.48,357.52
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,400.57,307.26
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,328.13,248.38
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,261.99,192.93
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,184.68,129.33
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,119.86,70.3
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,40.53,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,11.26,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,26.03,10.28
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,65.53,45.43
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,103.46,77.23
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,141.52,109.28
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,182.4,143.25
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,219.34,173.39
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,258.05,204.27
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,347.95,275.4
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,434.26,342.28
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,526.68,411.82
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,609.97,473.01
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,564.51,435.42
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,527.42,403.69
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,716.44,544.96
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,903.17,672.58
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,934.9,690.16
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,951.43,698.48
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,898.53,661.76
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,804.33,593.11
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,804.25,591.38
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,801.63,587.47
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,931.23,679.18
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,1020.8,736.36
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,864.71,631.8
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,656.51,482.84
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,553.52,410.34
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,475.31,353.12
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,583.49,434.38
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,662.51,492.86
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,456.96,343.64
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,263.94,197.78
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,246.49,185.54
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,229.22,172.93
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,411.08,316.26
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,560.6,428.89
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,497.81,381.73
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,444.27,341.36
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,386.79,297.29
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,331.17,253.3
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,268.39,202.67
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,211.12,155.19
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,146.3,102.33
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,90.73,51.17
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,30.11,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,25.36,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,76.7,36.16
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,139.29,98.25
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,215.28,161.57
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,283.75,219.32
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,360.73,282.79
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,424.61,334.63
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,492.22,387.74
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,451.68,355.35
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,382.76,299.85
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,446.75,349.24
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,514.85,400.42
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,551.03,425.6
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,586.83,450.2
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,552.53,421.84
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,490.61,373.57
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,555.57,421.41
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,644.89,484.7
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,661.04,495.14
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,675.96,505.09
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,727.29,541.54
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,800.05,591.42
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,803.84,593.42
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,805.46,594.45
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,913.86,672.99
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,981.19,717.32
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,880.74,650.16
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,748.39,555.58
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,735.65,548.75
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,720.21,539.35
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,622.34,469.69
