Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,549.02,416.24
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,553.4,421.96
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,569.66,435.38
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,482.05,371.68
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,416.05,322.77
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,373.64,290.89
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,331.81,258.71
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,285.82,222.87
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,241.43,187.36
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,193.16,147.89
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,148.26,110.34
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,98.55,69.14
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,53.65,27.82
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,18.29,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,16.4,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,44.06,17.54
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,105.05,74.58
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,169.01,128.54
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,207.3,162.87
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,248.53,198.89
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,184.9,148.23
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,78.62,59.58
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,240.79,194.4
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,417.14,336.28
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,456.9,366.64
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,495.95,396.27
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,261.09,209.4
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.18,1.81
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,66.65,48.25
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,128.67,97.49
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,194.22,149.24
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,284.26,218.97
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,380.29,294.08
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,502.0,386.8
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,582.1,447.77
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,686.65,525.08
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,861.86,658.56
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,1011.83,765.06
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,1008.33,762.19
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,1001.23,757.68
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,983.89,746.21
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,963.33,732.65
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,938.58,716.23
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,910.72,697.66
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,874.29,672.78
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,835.57,646.21
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,790.69,615.2
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,744.32,582.83
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,690.92,545.66
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,637.02,505.99
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,581.69,463.18
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,523.94,417.5
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,457.18,363.93
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,393.52,311.23
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,322.72,251.44
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,257.69,194.82
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,178.96,127.8
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,110.53,57.32
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,37.87,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,43.9,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,122.9,51.55
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,197.83,144.4
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,283.11,220.53
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,354.56,284.37
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,432.46,351.32
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,499.98,408.16
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,570.21,464.91
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,628.37,509.67
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,691.78,556.6
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,747.03,594.28
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,801.38,630.25
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,850.86,661.88
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,898.47,691.53
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,938.37,715.28
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,975.57,736.83
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,1007.52,754.98
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,1036.24,770.87
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,1058.07,783.19
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,1076.28,793.21
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,1088.35,798.31
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,1096.58,801.11
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,1098.76,801.76
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,1097.03,800.15
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,1088.35,793.32
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,1075.84,784.29
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,1057.62,772.78
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,1035.8,759.13
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,1007.58,741.44
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,976.13,721.73
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,938.4,697.86
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,897.98,672.15
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,851.85,642.39
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,803.81,611.04
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,749.28,575.5
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,693.83,538.64
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,632.04,493.52
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,575.36,450.51
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,505.93,397.18
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,439.04,343.65
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,362.69,280.2
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,292.27,219.44
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,207.63,147.77
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,133.24,63.95
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,47.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,43.65,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,121.36,44.5
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,197.21,143.71
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,283.0,219.95
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,353.78,282.85
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,430.75,348.59
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,498.1,404.12
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,568.21,459.45
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,630.8,506.9
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,687.96,548.79
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,743.6,586.78
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,798.41,623.22
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,846.78,653.19
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,893.21,681.26
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,933.63,705.26
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,971.42,727.18
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,1002.16,744.65
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,1029.66,759.97
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,1052.21,772.07
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,1071.22,781.95
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,1082.59,787.05
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,1090.17,789.94
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,1092.27,791.11
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,1090.55,790.07
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,1081.5,784.59
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,1068.72,776.96
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,1050.73,766.16
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,1029.21,753.23
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,1001.0,735.09
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,969.68,714.97
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,931.51,691.23
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,890.75,665.65
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,843.89,636.02
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,795.37,604.82
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,747.54,574.42
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,691.24,536.85
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,627.41,490.1
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,564.38,442.43
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,494.28,388.3
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,426.99,334.25
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,348.96,270.04
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,280.14,211.0
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,195.96,139.45
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,121.34,51.58
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,42.56,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,3.54,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,6.83,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,16.38,7.72
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,25.97,16.25
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,37.24,26.05
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,49.02,36.15
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,60.84,46.1
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,72.72,55.9
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,287.46,236.49
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,515.59,417.25
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,553.68,444.12
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,589.65,469.86
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,612.51,485.1
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,631.72,497.42
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,658.99,515.65
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,664.82,518.46
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,838.63,647.16
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,980.36,743.09
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,899.98,685.85
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,790.55,604.44
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,923.71,701.61
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,1021.44,765.9
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,862.05,654.34
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,662.55,505.63
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,717.95,548.53
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,793.08,602.76
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,898.52,680.59
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,975.26,732.8
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,674.74,518.83
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,328.59,252.82
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,537.59,419.43
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,709.68,550.71
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,741.31,574.72
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,747.44,580.01
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,692.86,541.68
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,637.95,501.73
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,580.28,457.58
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,520.82,411.11
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,451.18,356.79
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,385.22,303.45
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,311.24,242.12
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,244.14,184.62
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,163.09,115.87
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,91.13,31.5
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,31.2,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,21.74,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,65.65,11.89
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,135.2,96.54
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,214.81,164.54
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,282.51,222.34
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,357.99,284.89
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,334.31,267.63
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,285.76,228.55
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,445.76,355.94
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,623.88,490.93
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,501.65,393.61
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,308.46,240.54
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,321.61,249.95
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,334.07,257.97
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,430.83,331.23
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,512.26,391.15
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,576.59,435.75
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,620.39,465.35
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,819.08,609.15
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,988.89,719.7
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,888.33,650.32
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,726.17,534.89
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,883.81,647.6
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,1000.57,723.01
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,992.11,715.22
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,980.37,706.79
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,961.42,695.3
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,939.44,682.01
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,911.76,665.51
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,881.47,647.27
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,659.81,495.02
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,419.23,317.72
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,401.33,306.77
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,382.36,293.79
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,344.14,266.13
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,306.76,238.63
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,417.32,326.33
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,483.18,376.84
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,414.18,322.66
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,349.26,270.74
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,275.86,211.0
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,208.24,154.66
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,133.38,92.78
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,65.89,15.25
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,21.65,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,6.69,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,13.14,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,44.03,29.03
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,74.31,55.33
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,106.68,83.15
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,150.13,119.74
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,182.49,146.59
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,216.16,173.93
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,258.01,206.94
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,301.81,240.71
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,417.18,331.79
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,527.53,416.37
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,538.95,421.81
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,546.4,424.69
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,544.65,420.77
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,518.38,399.28
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,615.87,470.62
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,694.84,526.67
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,758.03,570.74
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,800.79,600.78
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,807.47,604.84
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,811.89,607.74
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,817.09,611.4
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,820.05,613.62
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,817.14,611.15
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,811.88,607.22
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,757.03,567.96
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,682.76,515.43
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,650.76,492.46
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,618.21,468.77
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,627.93,479.08
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,652.56,499.28
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,592.73,456.06
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,517.55,401.72
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,390.53,305.4
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,245.71,192.59
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,217.92,171.29
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,190.7,149.75
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,160.44,125.67
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,131.0,101.73
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,100.73,76.6
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,71.7,52.13
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,43.51,28.09
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,14.12,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,7.08,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,22.94,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,67.67,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,141.51,100.23
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,221.63,169.83
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,290.67,229.25
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,367.8,293.65
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,432.67,346.68
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,501.42,400.84
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,562.2,447.15
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,624.57,493.19
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,675.84,529.07
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,729.9,564.87
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,777.31,595.31
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,823.35,624.23
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,862.52,647.62
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,899.55,669.2
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,930.09,686.12
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,957.86,701.04
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,979.02,713.39
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,997.03,723.81
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,795.05,586.03
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,538.88,399.95
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,508.15,378.62
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,452.84,338.53
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,545.74,407.41
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,636.37,472.31
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,817.85,604.03
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,953.28,693.68
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,926.05,674.2
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,907.1,661.77
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,870.24,639.72
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,831.16,616.13
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,780.77,583.73
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,729.61,550.39
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,675.79,514.33
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,624.99,478.57
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,564.23,434.57
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,504.78,390.18
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,435.67,337.57
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,370.38,285.99
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,296.29,225.6
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,229.42,169.42
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,148.53,101.86
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,73.74,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,25.31,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,18.26,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,55.62,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,125.5,88.06
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,200.23,153.06
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,271.59,213.78
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,350.25,278.93
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,416.02,332.12
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,485.96,386.34
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,548.5,432.14
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,613.19,477.5
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,668.18,514.13
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,723.28,548.15
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,768.03,572.85
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,816.11,598.71
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,856.53,623.92
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,894.95,647.75
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,926.28,666.45
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,954.97,683.51
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,976.87,697.7
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,995.69,710.15
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,739.67,541.46
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,404.92,300.49
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,490.69,365.12
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,551.85,409.32
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,645.89,476.09
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,713.2,523.3
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,870.84,634.03
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,964.75,693.92
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,937.71,677.07
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,907.87,659.6
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,881.57,643.9
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,842.07,619.39
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,793.64,589.12
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,744.12,557.62
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,689.76,522.87
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,635.11,486.25
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,575.67,443.4
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,514.83,398.15
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,445.49,345.46
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,379.89,293.63
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,304.11,231.72
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,235.74,174.07
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,153.68,104.67
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,78.1,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,26.85,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,7.08,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,81.18,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,160.07,112.14
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,245.59,187.81
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,317.72,249.96
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,398.1,316.65
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,465.17,370.57
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,533.56,423.3
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,596.2,469.87
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,660.1,515.68
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,715.42,553.26
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,770.27,589.45
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,819.05,621.17
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,856.99,645.15
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,896.55,669.3
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,933.76,691.62
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,964.33,709.41
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,992.04,725.33
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,877.01,648.49
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,696.8,519.49
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,902.83,666.08
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,1052.52,759.82
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,1053.86,759.08
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,1051.59,757.71
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,1042.14,750.49
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,1029.18,741.27
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,1010.83,730.27
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,989.2,717.31
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,960.55,699.88
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,929.06,680.63
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,892.11,657.32
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,852.86,632.4
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,814.63,608.36
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,765.69,576.67
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,711.09,541.37
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,656.03,504.73
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,593.06,458.98
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,531.28,412.63
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,461.1,358.91
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,397.07,307.77
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,318.78,243.42
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,248.27,183.55
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,162.36,109.97
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,82.91,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,7.08,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,68.13,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,148.54,103.05
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,234.6,179.62
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,307.36,242.67
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,388.79,311.01
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,455.45,365.97
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,525.93,421.83
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,587.03,467.97
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,652.51,515.63
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,707.25,553.28
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,761.55,589.53
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,809.4,619.31
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,846.38,641.0
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,884.87,664.47
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,921.08,686.1
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,951.49,704.02
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,979.04,720.03
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,1000.06,732.84
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,1017.83,743.68
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,1029.47,749.56
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,1037.67,753.4
