Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,1039.47,754.41
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,1037.73,753.36
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,1029.37,747.11
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,1017.55,738.83
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,999.3,727.66
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,977.82,714.51
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,950.39,697.86
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,920.12,679.32
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,882.91,655.76
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,843.45,630.54
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,802.37,604.0
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,751.14,570.05
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,696.52,534.08
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,641.61,496.61
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,578.42,449.85
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,519.45,404.82
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,448.81,350.34
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,382.09,296.89
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,303.81,232.38
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,233.59,172.77
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,148.66,99.54
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,68.9,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,7.08,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,36.65,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,124.84,84.99
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,203.91,155.01
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,277.18,217.89
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,358.64,286.21
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,425.69,341.12
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,497.01,397.35
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,562.05,446.04
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,629.57,494.7
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,685.7,533.3
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,738.11,567.15
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,787.11,596.53
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,834.95,624.24
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,875.59,648.89
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,914.14,671.79
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,946.67,689.64
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,976.58,705.64
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,985.52,708.85
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,1003.83,718.33
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,1020.77,726.89
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,1034.43,733.5
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,1036.71,735.33
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,1035.49,735.28
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,1029.05,732.76
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,1019.14,728.2
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,1001.43,718.26
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,980.48,706.38
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,954.2,689.74
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,924.95,671.22
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,888.67,650.71
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,850.1,628.41
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,814.28,606.4
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,767.42,576.49
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,713.15,541.75
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,658.4,505.8
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,596.72,461.01
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,535.98,415.44
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,465.92,361.74
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,399.18,308.49
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,323.51,246.07
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,252.9,185.94
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,164.99,108.86
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,69.2,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,67.21,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,165.14,112.22
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,255.69,195.54
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,329.24,259.86
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,408.38,326.73
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,475.54,382.12
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,545.94,437.75
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,608.9,484.94
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,673.03,530.99
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,727.43,567.98
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,773.33,598.22
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,820.1,627.42
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,865.18,654.9
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,903.57,678.0
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,939.54,699.26
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,968.63,716.18
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,994.7,731.12
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,1014.48,743.46
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,1030.91,753.8
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,1040.15,758.12
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,1045.81,760.35
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,1046.08,760.39
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,1042.8,758.36
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,1032.98,751.22
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,1019.74,742.06
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,1000.51,730.27
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,978.1,716.53
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,949.43,699.07
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,918.04,679.8
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,879.7,655.44
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,839.22,629.49
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,801.01,604.88
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,752.13,572.5
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,696.96,535.86
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,641.57,498.13
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,577.8,450.85
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,515.54,403.3
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,447.58,350.5
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,381.13,296.95
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,302.35,231.67
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,231.89,171.49
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,146.22,95.51
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,52.53,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,34.07,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,122.9,80.43
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,205.44,154.92
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,277.46,216.93
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,358.52,285.0
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,424.93,339.82
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,495.62,396.14
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,558.36,444.8
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,620.26,491.53
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,544.01,429.25
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,432.73,339.46
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,627.75,490.38
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,827.1,632.04
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,866.1,655.38
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,903.0,677.99
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,698.26,530.34
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,409.38,310.7
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,419.36,318.79
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,429.28,325.91
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,763.0,575.17
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,1015.57,744.61
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,1017.3,743.8
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,1015.6,742.76
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,1006.96,735.86
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,994.99,727.0
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,835.93,620.64
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,628.18,470.28
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,450.9,341.36
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,281.2,212.36
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,400.56,306.05
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,511.4,390.35
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,643.51,492.26
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,738.73,562.64
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,684.75,525.83
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,630.55,488.72
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,566.62,441.15
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,507.1,395.46
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,437.17,340.58
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,371.32,287.12
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,290.74,221.02
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,219.08,160.56
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,134.94,85.62
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,42.64,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,15.34,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,87.55,55.12
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,163.66,123.22
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,232.04,181.46
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,310.89,247.44
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,375.67,300.94
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,451.96,361.7
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,519.11,413.85
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,589.44,466.97
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,494.86,390.74
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,353.09,277.0
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,303.11,236.71
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,266.29,205.85
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,189.09,145.11
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,105.41,78.42
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,228.5,175.35
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,349.44,267.12
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,450.28,343.0
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,529.93,401.93
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,507.7,383.53
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,484.55,364.97
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,449.06,339.03
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,437.61,330.39
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,471.69,355.43
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,480.91,362.42
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,478.27,360.8
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,474.99,358.82
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,505.26,382.89
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,553.96,419.52
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,466.26,355.97
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,402.77,309.26
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,560.2,431.37
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,670.81,514.84
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,614.81,474.47
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,559.45,434.8
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,483.49,378.07
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,419.0,328.48
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,349.43,274.1
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,285.47,222.59
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,199.6,152.71
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,135.24,99.23
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,74.78,45.43
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,24.0,11.2
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,42.51,28.76
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,75.13,56.23
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,104.75,81.17
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,132.84,104.7
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,162.14,128.84
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,88.83,68.51
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,22.89,13.34
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,61.86,45.36
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,105.45,80.56
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,106.55,80.99
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,107.82,81.64
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,101.36,76.28
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,95.15,71.18
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,54.24,38.23
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,15.33,6.77
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,296.16,231.75
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,589.43,445.71
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,498.19,375.66
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,380.62,288.07
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,381.46,289.19
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,382.23,289.61
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,513.29,387.49
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,641.78,478.86
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,332.97,255.99
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,48.46,33.24
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,29.54,18.25
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,10.71,3.03
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,9.94,2.43
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,9.17,1.83
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,8.78,1.53
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,8.39,1.23
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,8.38,1.26
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,8.37,1.28
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,7.22,0.34
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,6.07,0.0
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,4.93,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,3.79,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,101.63,77.45
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,178.6,133.14
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,103.18,62.88
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,20.93,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,13.72,3.77
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,23.7,13.67
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,39.14,26.97
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,54.47,40.11
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,70.24,53.47
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,86.02,66.63
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,86.91,67.11
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,88.35,67.99
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,61.08,45.26
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,37.52,25.63
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,36.77,24.88
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,36.03,24.13
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,68.92,51.02
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,104.66,79.9
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,156.5,121.69
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,210.76,164.76
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,221.06,172.62
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,231.5,180.67
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,167.04,129.18
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,105.91,79.97
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,105.05,79.34
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,104.2,78.67
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,186.5,144.53
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,298.41,231.47
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,195.43,151.02
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,120.86,91.76
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,127.71,97.44
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,134.81,103.25
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,139.9,107.77
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,145.2,112.52
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,132.21,102.29
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,119.44,92.22
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,113.2,87.43
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,107.18,82.77
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,92.68,71.12
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,78.26,59.4
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,63.43,47.26
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,48.62,34.91
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,34.74,23.09
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,21.38,11.65
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,11.8,2.35
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.02,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,4.92,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,6.82,0.12
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,9.11,2.08
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,11.4,4.04
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,11.03,3.69
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.34
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,8.38,1.38
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,6.87,0.06
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,7.64,0.67
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,8.41,1.3
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,9.18,1.92
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,9.95,2.53
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,10.72,3.14
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,11.88,4.08
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,13.03,5.02
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,123.16,94.33
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,248.27,192.16
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,239.86,185.17
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,231.54,178.66
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,206.01,158.77
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,180.96,139.17
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,175.51,135.03
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,170.17,130.95
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,281.73,220.17
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,377.61,294.98
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,241.54,189.08
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,104.48,79.21
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,258.92,205.83
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,383.4,304.55
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,445.74,355.74
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,496.24,397.08
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,431.61,346.35
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,371.12,298.27
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,325.72,261.72
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,281.23,224.43
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,209.63,163.93
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,138.41,103.27
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,73.22,40.84
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.79,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,4.54,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,8.34,1.2
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,13.29,5.54
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,18.26,9.85
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,23.24,14.15
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,28.23,18.41
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,33.24,22.57
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,38.25,26.67
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,70.44,53.4
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,105.86,82.32
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,249.52,200.89
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,411.82,328.76
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,268.31,213.52
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,130.54,100.54
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,109.81,83.72
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,89.98,67.52
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,62.8,45.52
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,36.89,24.47
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,72.54,53.35
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,111.13,84.29
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,102.14,77.04
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,93.26,69.94
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,91.59,68.63
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,89.92,67.34
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,50.4,35.47
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,12.25,4.39
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,10.33,2.83
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,8.41,1.27
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,39.12,26.59
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,70.17,52.19
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,37.92,25.78
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,49.07,35.22
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,98.03,75.72
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,85.4,65.45
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,72.86,55.19
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,58.95,43.72
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,45.05,32.06
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,32.56,21.36
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,20.61,11.02
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,11.42,1.53
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.36,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,18.22,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,101.59,52.03
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,185.92,140.45
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,258.33,204.03
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,339.05,272.75
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,406.75,329.83
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,479.18,388.81
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,269.72,221.89
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.64
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,56.04,41.17
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,107.85,83.65
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,96.7,74.1
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,86.28,65.3
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,83.52,62.79
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,80.87,60.4
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,91.77,68.95
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,102.79,77.52
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,129.54,98.81
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,157.03,120.5
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,110.21,83.23
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,66.32,48.06
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,66.33,48.09
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,66.32,48.09
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,87.0,64.57
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,108.66,81.7
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,63.57,45.74
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,21.47,11.81
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,20.3,10.9
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,19.14,9.98
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,59.22,42.69
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,102.87,78.17
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,56.46,40.68
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,58.36,42.55
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,111.79,86.25
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,312.44,252.27
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,468.83,373.41
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,396.04,314.44
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,328.04,258.83
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,246.1,190.91
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,178.26,132.48
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,92.84,47.41
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,9.5,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,19.07,9.85
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,30.89,20.15
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,43.42,30.94
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,56.87,42.44
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,70.34,53.79
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,86.27,67.03
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,102.28,80.19
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,80.66,62.01
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,61.47,45.89
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,74.15,56.18
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,87.19,66.64
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,99.5,76.56
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,111.95,86.55
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,154.84,121.39
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,199.42,157.15
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,173.82,136.27
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,148.89,115.98
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,153.81,119.94
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,158.81,123.94
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,141.83,110.18
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,125.17,96.68
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,235.19,185.7
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,337.72,266.42
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,308.21,243.04
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,279.19,220.27
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,259.23,204.75
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,219.68,173.6
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,186.58,147.15
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,154.39,121.17
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,111.91,86.85
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,71.43,53.72
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,64.92,48.61
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,58.46,43.45
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,50.22,36.66
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,42.1,29.9
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,34.4,23.44
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,26.71,16.89
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,19.04,10.24
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,11.39,3.58
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,5.68,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
