Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,6.06,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,12.16,4.26
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,19.81,11.04
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,27.48,17.78
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,35.94,25.13
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,44.43,32.41
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,43.26,31.3
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,42.11,30.18
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,52.16,38.59
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,62.25,46.95
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,47.17,34.09
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,32.16,21.38
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,48.76,35.18
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,65.44,48.94
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,43.01,30.25
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,20.69,11.63
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,39.57,27.32
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,58.53,42.98
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,59.32,43.5
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,60.1,44.04
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,98.48,75.47
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,139.59,108.83
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,108.34,83.3
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,78.28,58.74
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,73.33,54.76
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,68.59,50.95
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,63.91,47.18
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,59.23,43.42
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,42.2,29.44
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,25.25,15.42
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,32.15,21.23
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,39.05,27.07
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,24.43,14.89
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,9.89,2.69
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,8.74,1.74
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,7.59,0.77
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,55.66,16.44
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,119.58,90.24
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,171.23,137.2
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,228.61,187.62
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,292.2,241.74
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,347.99,288.05
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,425.98,351.22
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,510.74,417.51
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,381.4,312.14
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,215.35,173.73
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,417.41,339.23
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,618.24,493.24
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,603.68,478.33
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,605.96,477.03
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,641.92,502.15
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,677.59,526.46
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,857.94,657.61
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,1000.71,751.97
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,899.01,680.28
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,770.43,586.3
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,791.3,603.69
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,809.8,618.18
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,797.54,610.17
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,783.3,601.05
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,746.55,575.45
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,687.5,534.18
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,586.24,458.98
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,467.25,368.72
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,554.78,439.27
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,632.97,500.33
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,573.73,455.88
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,498.28,399.55
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,457.52,369.47
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,416.99,338.72
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,372.69,303.77
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,329.0,268.43
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,278.65,226.76
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,230.7,185.9
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,187.12,147.45
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,136.64,102.13
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,59.03,21.61
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.79,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.31,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,6.83,0.22
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,48.29,35.63
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,96.17,75.74
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,105.1,82.74
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,114.18,89.84
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,153.63,122.12
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,194.55,154.98
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,167.73,132.32
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,141.39,110.23
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,130.77,101.33
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,120.55,92.78
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,191.86,150.36
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,291.36,228.38
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,275.23,214.73
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,236.54,184.09
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,289.66,225.69
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,320.49,249.55
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,478.01,371.93
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,633.06,486.52
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,517.34,399.95
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,427.93,332.01
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,704.81,545.96
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,908.51,687.98
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,871.43,661.49
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,841.82,642.41
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,787.58,606.37
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,732.95,569.62
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,677.39,530.55
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,625.64,493.47
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,561.57,445.21
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,499.4,396.98
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,426.55,339.65
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,358.3,283.72
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,276.14,214.65
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,203.27,150.33
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,96.59,33.1
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,96.24,11.5
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,207.39,156.87
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,282.47,227.04
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,367.57,301.82
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,436.24,361.15
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,509.52,421.89
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,568.46,469.28
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,632.4,518.51
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,688.37,558.48
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,744.31,597.39
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,791.79,629.14
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,837.96,659.35
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,878.18,684.49
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,916.34,707.77
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,935.15,717.33
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,962.15,732.61
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,982.92,744.88
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,1000.68,755.17
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,1014.03,761.58
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,1024.16,765.98
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,1026.04,766.04
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,1024.55,764.11
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,1016.75,758.71
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,1005.67,751.38
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,987.63,739.61
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,966.53,726.0
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,748.88,576.86
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,489.92,383.03
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,627.11,491.16
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,720.05,562.47
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,615.57,484.88
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,506.87,403.55
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,463.36,371.85
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,420.64,339.62
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,373.7,302.81
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,327.82,265.92
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,276.01,223.38
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,227.08,181.99
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,171.71,134.43
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,121.13,89.27
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,56.28,14.15
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,51.45,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,112.61,83.5
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,164.05,131.21
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,220.89,181.42
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,270.6,224.37
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,323.21,268.21
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,371.0,306.69
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,437.43,358.09
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,576.11,465.24
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,721.38,569.44
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,769.49,597.82
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,816.65,625.71
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,852.8,645.81
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,892.59,667.91
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,924.07,684.8
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,953.01,699.91
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,975.08,711.48
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,994.22,721.3
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,1005.79,727.5
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,1014.15,731.92
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,1016.02,733.86
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,1014.6,733.99
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,1007.31,730.61
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,996.8,725.38
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,858.38,636.3
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,683.55,515.95
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,533.02,408.18
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,345.54,267.39
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,537.24,418.4
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,694.06,535.47
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,568.67,442.23
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,435.16,342.39
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,529.8,417.77
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,598.32,469.93
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,529.3,417.74
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,462.96,367.07
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,384.16,305.93
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,316.4,250.93
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,235.44,183.31
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,164.76,121.39
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,78.05,16.62
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,79.95,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,174.92,130.04
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,250.58,200.29
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,337.24,275.37
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,408.24,336.17
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,484.29,398.85
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,550.28,450.76
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,618.83,502.71
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,676.35,544.31
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,734.25,584.56
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,780.11,613.93
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,830.21,645.69
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,871.19,672.58
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,910.21,697.88
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,942.86,717.55
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,972.99,735.42
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,995.07,747.4
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,1014.12,757.41
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,1020.2,758.9
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,1036.47,767.36
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,1038.44,767.47
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,1037.01,765.64
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,1029.06,758.74
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,1017.78,749.93
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,999.66,738.3
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,978.45,724.83
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,950.81,707.21
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,920.48,687.87
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,893.74,670.54
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,853.93,644.29
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,806.97,613.44
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,758.72,581.35
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,703.53,543.87
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,648.18,505.54
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,584.29,458.42
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,521.8,410.26
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,452.14,356.24
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,383.65,300.81
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,300.08,231.07
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,225.76,164.44
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,104.72,16.5
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,107.72,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,238.94,176.23
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,316.5,252.45
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,403.27,328.78
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,473.89,389.49
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,548.65,450.57
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,606.85,495.39
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,671.76,541.25
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,727.48,578.81
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,782.96,614.79
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,831.59,643.74
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,878.74,670.63
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,918.35,691.99
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,955.64,711.26
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,987.04,726.83
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,1015.53,740.31
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,1036.83,752.01
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,1054.8,761.71
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,1066.27,765.93
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,1074.13,768.08
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,1076.27,768.37
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,1074.8,766.66
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,1066.67,760.42
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,1055.02,752.26
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,1036.68,740.81
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,1015.03,727.5
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,987.48,710.61
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,957.04,692.0
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,919.47,668.83
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,879.61,644.12
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,832.84,614.68
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,784.63,583.95
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,729.66,548.6
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,681.16,516.95
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,616.44,472.22
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,553.04,425.39
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,479.06,369.54
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,409.0,314.0
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,322.43,243.59
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,244.69,174.76
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,112.46,9.46
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,103.39,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,225.27,162.84
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,304.03,240.01
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,392.29,316.54
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,463.77,377.37
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,539.52,438.84
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,603.63,488.88
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,669.2,536.96
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,726.67,574.8
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,775.91,605.25
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,823.67,633.53
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,870.03,659.79
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,910.46,687.7
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,948.7,713.84
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,979.9,733.57
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,1008.2,751.18
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,1030.13,765.4
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,1048.83,777.66
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,1062.45,785.53
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,1072.64,791.29
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,1074.8,792.86
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,1073.39,792.32
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,1065.36,787.62
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,1053.84,780.83
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,1035.68,769.46
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,1014.24,756.07
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,986.29,738.66
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,955.49,719.33
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,918.22,694.76
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,878.68,668.56
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,832.05,637.42
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,784.07,604.97
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,736.05,572.24
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,679.5,532.64
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,614.53,485.43
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,550.92,436.28
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,475.67,377.97
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,404.43,320.0
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,317.6,246.82
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,239.52,175.17
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,112.24,1.21
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,79.2,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,213.99,152.82
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,292.8,231.33
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,382.57,309.54
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,262.59,215.67
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,71.28,54.44
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,94.21,73.58
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,117.59,92.63
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,133.01,104.99
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,148.8,117.5
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,237.2,189.88
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,315.11,252.39
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,450.36,361.28
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,595.15,474.2
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,819.53,645.02
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,999.72,771.71
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,725.31,569.59
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,352.98,275.61
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,744.31,583.55
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,1055.93,804.0
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,1056.55,802.24
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,1053.7,800.0
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,1044.75,794.1
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,1032.43,786.06
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,1013.2,772.76
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,990.86,757.46
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,961.69,736.34
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,929.88,713.49
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,891.37,686.82
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,850.86,658.69
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,810.81,631.02
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,760.15,595.37
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,703.14,555.1
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,646.19,514.15
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,577.0,461.37
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,513.76,410.77
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,438.55,350.76
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,368.24,292.34
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,276.48,214.75
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,195.93,142.1
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,91.47,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,30.43,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,94.14,63.24
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,164.11,127.09
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,256.33,205.19
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,323.23,262.65
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,396.58,324.19
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,465.05,380.96
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,545.06,445.66
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,603.73,491.98
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,663.43,538.36
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,721.88,582.24
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,780.71,625.98
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,500.71,406.99
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,133.18,103.53
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,137.24,106.94
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,141.43,110.2
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,597.05,482.94
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,989.02,772.51
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,619.64,496.16
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,160.25,124.68
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,277.5,220.39
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,381.95,303.56
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,305.59,242.47
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,210.21,165.68
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,651.18,524.27
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,988.48,774.33
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,788.45,627.63
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,560.38,449.59
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,728.59,587.74
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,860.85,689.36
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,809.63,652.08
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,757.59,614.5
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,700.85,573.3
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,648.36,534.56
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,586.68,485.52
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,526.24,435.61
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,450.36,372.6
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,379.17,311.1
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,296.62,237.87
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,222.94,166.48
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,102.71,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
