Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,4.5,33.0,97.9,0.0
2016,11,19,7,30,494.0,24.0,3.6,5.0,66.0,251.21,179.6
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,335.09,274.05
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,428.43,359.83
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,503.22,427.55
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,582.26,496.04
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,642.25,545.88
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,708.73,596.66
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,766.83,639.39
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,824.55,680.71
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,873.96,714.81
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,921.74,747.1
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,963.54,773.65
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,1002.89,797.95
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,1034.62,816.95
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,1063.24,833.65
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,1086.12,847.32
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,1105.51,858.99
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,1117.76,864.73
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,1126.28,868.11
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,1128.23,868.83
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,1126.4,867.22
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,1118.12,859.85
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,1106.14,850.23
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,1087.53,837.49
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,1065.46,822.58
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,1037.01,803.81
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,1005.49,783.0
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,967.9,757.55
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,927.82,730.29
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,878.31,696.41
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,827.52,661.22
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,770.68,621.58
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,720.25,585.91
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,652.73,535.35
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,586.45,482.19
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,509.4,418.95
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,436.19,356.09
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,344.05,275.6
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,261.05,195.12
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,119.12,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,93.17,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,239.11,166.14
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,324.45,262.71
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,418.71,347.06
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,492.81,412.26
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,571.21,477.99
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,630.34,525.11
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,695.74,573.0
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,753.63,615.19
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,811.27,656.33
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,861.62,690.53
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,910.43,723.06
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,951.0,748.1
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,989.18,771.13
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,1021.09,790.06
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,1049.97,806.85
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,1071.91,818.95
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,1090.44,828.87
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,1102.67,834.73
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,1111.28,838.4
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,1113.25,839.48
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,1111.5,838.37
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,1102.99,832.03
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,1090.85,823.54
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,1072.53,812.12
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,1050.82,798.61
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,1022.47,779.74
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,991.16,758.92
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,953.07,734.37
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,912.58,708.02
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,864.43,675.98
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,814.85,642.46
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,758.61,603.74
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,702.03,563.91
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,642.63,521.08
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,577.67,470.44
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,500.81,408.43
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,427.9,346.79
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,336.56,267.87
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,254.53,188.55
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,115.97,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,76.77,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,205.6,137.38
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,289.12,233.24
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,376.75,312.75
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,450.02,377.63
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,527.9,443.39
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,593.67,495.74
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,661.27,545.98
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,717.89,587.62
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,774.39,628.21
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,814.61,654.66
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,861.58,686.38
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,901.2,712.79
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,938.68,737.48
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,969.49,757.29
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,997.53,775.15
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,1019.02,787.62
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,1037.34,797.96
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,1049.39,804.08
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,1058.07,808.05
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,1059.44,808.79
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,1057.32,807.39
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,1048.17,799.78
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,1035.65,790.09
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,1017.22,778.09
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,995.66,764.07
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,966.78,743.54
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,935.26,721.28
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,897.15,696.83
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,856.96,670.67
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,816.71,642.9
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,765.94,607.1
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,709.78,567.2
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,653.56,526.49
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,586.14,474.94
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,520.67,422.28
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,449.43,364.31
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,379.41,305.12
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,290.65,228.53
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,212.33,154.07
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,97.41,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,7.08,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,13.73,3.46
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,28.4,17.57
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,43.36,30.65
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,60.79,45.6
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,78.05,60.2
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,95.81,75.06
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,114.03,90.07
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,171.84,138.05
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,220.36,177.69
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,239.86,192.75
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,259.62,207.9
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,173.8,137.76
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,84.71,64.03
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,98.49,75.04
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,112.49,86.09
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,129.08,99.39
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,146.01,112.9
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,136.93,105.27
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,128.05,97.88
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,183.8,142.84
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,242.13,189.25
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,143.15,110.49
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,54.62,38.82
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,83.04,61.9
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,114.19,87.03
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,104.15,79.05
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,94.24,71.18
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,80.51,60.2
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,67.01,49.35
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,152.25,119.93
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,236.76,188.58
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,211.81,168.94
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,187.49,149.76
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,158.58,126.18
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,130.67,103.11
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,102.49,79.66
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,68.14,50.83
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,45.07,31.11
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,21.79,10.97
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,10.3,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,68.73,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,184.97,111.2
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,275.24,219.3
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,368.88,304.09
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,443.46,370.44
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,522.99,438.31
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,591.52,494.22
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,662.34,548.78
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,721.25,591.8
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,780.22,633.71
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,822.85,662.78
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,872.48,696.6
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,913.57,722.48
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,952.52,746.49
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,985.14,765.99
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,1015.01,783.41
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,1037.99,797.46
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,1057.76,809.37
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,1071.79,816.3
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,1082.39,821.06
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,1084.98,821.77
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,1084.0,820.31
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,1076.77,813.74
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,1066.02,805.07
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,1047.69,792.65
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,1026.07,778.22
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,998.9,758.7
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,968.82,737.38
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,931.72,714.09
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,892.33,689.06
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,845.76,657.44
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,797.81,624.53
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,741.79,585.79
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,692.45,551.18
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,626.89,502.52
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,562.72,451.91
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,486.31,391.06
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,414.03,330.79
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,323.51,253.36
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,242.48,174.76
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,110.27,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,66.06,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,177.74,99.73
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,261.46,206.55
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,350.54,285.93
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,423.55,349.25
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,502.11,414.23
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,564.8,463.42
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,625.21,508.53
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,683.87,550.72
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,742.8,591.99
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,791.28,625.1
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,838.51,656.78
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,880.21,683.17
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,919.97,707.86
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,950.56,726.41
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,978.42,743.11
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,1001.49,757.56
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,1021.56,770.12
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,1036.37,777.81
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,1034.69,774.72
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,1037.66,776.57
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,1037.33,776.37
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,1028.68,769.87
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,1029.84,770.14
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,1011.74,758.69
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,990.57,745.46
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,960.79,725.12
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,928.46,703.16
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,890.63,678.38
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,850.78,652.08
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,802.6,619.69
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,753.33,586.14
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,695.77,545.99
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,642.95,508.51
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,575.57,457.36
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,510.46,405.97
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,432.75,344.88
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,360.09,285.31
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,268.26,208.27
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,187.46,133.23
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,86.52,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,38.26,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,112.66,54.99
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,191.72,148.09
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,274.87,221.37
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,183.67,150.11
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,37.49,26.26
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,45.59,33.2
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,54.03,40.22
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,48.67,35.62
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,43.66,31.31
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,38.66,26.96
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,33.67,22.65
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,51.43,37.42
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,69.38,52.22
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,59.2,43.69
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,49.16,35.31
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,78.02,59.09
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,109.59,84.89
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,121.57,94.56
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,133.78,104.42
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,76.68,57.79
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,26.07,16.04
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,73.35,55.15
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,126.65,98.75
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,147.56,115.91
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,169.17,133.65
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,139.41,109.51
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,110.54,85.98
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,126.98,99.73
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,144.41,114.27
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,150.38,119.68
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,156.33,125.09
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,137.82,110.13
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,119.91,95.52
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,101.51,80.19
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,83.58,65.07
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,65.69,49.98
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,47.68,34.56
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,31.61,20.63
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,16.02,6.71
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,7.99,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,30.54,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,94.35,40.75
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,173.04,135.61
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,254.0,208.46
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,323.25,269.44
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,399.29,334.08
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,464.43,387.69
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,539.21,446.75
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,597.97,491.3
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,657.73,535.13
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,710.17,570.28
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,762.41,604.27
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,804.66,631.32
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,845.54,656.98
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,880.65,678.19
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,913.79,697.79
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,774.12,596.88
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,613.42,475.84
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,640.63,495.96
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,667.12,513.84
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,483.2,376.39
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,298.96,233.22
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,278.11,217.27
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,234.46,182.98
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,223.14,174.32
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,212.03,165.71
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,163.55,127.3
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,117.05,89.97
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,116.28,89.8
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,115.7,89.7
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,250.21,201.08
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,350.98,282.02
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,315.94,254.14
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,282.01,227.47
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,244.53,197.56
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,208.4,168.09
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,168.59,135.36
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,130.46,103.21
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,90.09,68.4
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,43.68,27.62
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,19.19,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,43.94,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,123.69,45.44
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,207.77,161.72
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,295.26,241.2
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,368.67,306.51
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,448.22,375.07
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,371.49,311.02
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,250.62,207.79
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,281.87,233.52
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,313.85,259.14
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,247.42,202.14
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,176.72,141.33
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,179.39,142.91
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,182.13,144.47
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,162.17,127.53
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,142.68,111.04
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,140.28,108.96
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,138.03,107.01
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,371.06,297.18
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,597.66,473.64
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,638.55,504.45
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,678.43,534.75
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,668.39,526.1
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,657.15,516.81
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,460.32,364.2
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,268.92,210.71
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,416.24,330.95
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,557.14,442.69
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,692.89,551.27
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,802.69,634.59
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,744.19,591.56
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,685.94,548.87
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,628.87,507.18
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,572.47,464.21
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,505.61,410.99
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,441.27,358.54
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,362.37,293.56
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,294.51,235.77
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,210.82,164.16
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,138.36,96.81
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,45.46,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.38,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.76,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.51,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.27,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,2.65,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.04,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,85.24,65.9
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,185.7,148.22
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,433.66,353.64
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,699.04,561.62
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,821.9,652.07
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,931.55,731.23
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,969.25,757.5
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,1004.68,782.47
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,1029.56,798.35
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,1051.39,812.1
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,1068.3,820.79
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,1081.89,827.21
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,1085.36,829.04
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,1085.28,828.67
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,978.31,753.62
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,834.42,650.97
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,954.53,739.89
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,1032.24,796.37
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,1004.58,777.42
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,974.06,757.03
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,936.4,730.67
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,896.47,702.65
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,849.16,669.12
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,800.56,634.39
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,752.73,599.9
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,696.15,558.25
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,628.36,507.2
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,562.18,455.02
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,483.53,391.2
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,409.27,328.39
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,313.59,246.4
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,234.76,167.53
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,88.12,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
