Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,85.02,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,207.19,145.16
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,316.71,265.2
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,395.81,340.79
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,477.49,415.72
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,548.9,478.65
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,623.3,541.11
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,684.8,588.54
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,746.93,634.73
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,552.18,474.13
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,276.37,236.19
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,294.36,251.27
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,312.55,265.36
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,380.21,320.75
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,428.61,359.28
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,440.95,367.9
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,452.96,376.38
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,484.21,400.38
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,515.54,423.88
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,588.13,480.01
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,635.66,515.96
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,605.08,489.99
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,549.44,446.34
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,539.11,438.7
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,528.15,430.17
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,446.95,365.26
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,346.44,284.65
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,312.47,258.18
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,279.42,231.63
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,217.35,180.32
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,143.04,117.7
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,127.16,104.8
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,111.71,91.89
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,378.7,323.66
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,555.64,465.55
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,482.02,403.0
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,408.3,340.22
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,314.72,257.93
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,231.46,174.29
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,106.81,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,49.52,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,161.38,107.71
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,261.89,216.03
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,341.15,289.25
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,428.03,366.01
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,498.14,426.36
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,571.75,487.32
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,633.81,536.31
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,697.12,584.04
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,750.45,623.18
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,803.46,661.38
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,523.51,439.93
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,149.01,121.84
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,226.57,188.12
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,290.36,240.88
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,229.82,189.66
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,153.76,125.14
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,167.15,136.27
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,180.81,147.41
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,147.87,119.76
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,116.26,93.13
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,213.79,175.33
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,303.33,248.86
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,203.61,166.47
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,99.61,78.97
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,99.4,79.0
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,99.28,79.02
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,90.63,71.84
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,82.07,64.72
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,463.18,393.11
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,767.93,633.16
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,711.25,589.52
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,654.75,547.56
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,590.45,497.06
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,527.75,445.15
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,449.58,378.82
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,376.21,314.36
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,284.77,233.11
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,203.51,152.67
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,95.0,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,58.22,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,172.51,108.67
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,277.46,224.01
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,355.26,296.15
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,440.73,371.97
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,508.43,431.0
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,579.43,490.79
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,364.55,310.76
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,73.46,57.28
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,72.12,56.03
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,71.1,54.92
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,76.89,59.57
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,82.73,64.23
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,126.09,100.33
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,171.93,137.94
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,178.7,143.31
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,185.65,148.88
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,307.33,249.42
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,436.41,352.86
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,574.91,464.63
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,688.85,555.17
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,651.66,524.05
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,613.69,492.94
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,671.6,540.34
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,750.54,601.98
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,776.7,622.28
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,808.03,644.74
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,761.36,610.82
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,705.62,570.15
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,651.09,528.79
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,597.31,486.99
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,548.83,450.19
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,501.19,413.33
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,451.67,373.68
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,402.84,333.52
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,398.1,328.72
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,384.85,314.71
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,292.28,234.13
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,209.94,154.55
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,98.09,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,59.68,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,174.49,107.06
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,282.03,230.13
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,360.44,303.58
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,446.74,380.23
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,515.72,439.14
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,584.07,495.04
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,645.42,541.82
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,707.7,587.6
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,760.76,624.78
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,813.27,660.45
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,857.02,688.67
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,899.15,715.03
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,933.57,735.3
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,965.61,753.51
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,979.06,758.0
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,1001.21,768.44
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,1018.82,776.06
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,1033.38,781.55
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,1039.1,780.96
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,1041.52,777.98
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,1036.42,768.39
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,1028.06,756.53
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,1012.2,745.91
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,993.28,733.6
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,968.0,717.13
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,940.03,699.07
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,915.85,685.84
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,878.33,663.52
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,831.21,635.28
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,782.94,605.46
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,728.19,569.22
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,673.24,531.91
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,607.53,484.57
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,547.91,439.29
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,471.73,380.6
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,400.06,322.47
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,308.34,245.18
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,226.83,167.36
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,105.31,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,35.67,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,142.46,80.59
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,243.78,193.87
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,322.53,265.48
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,409.28,340.66
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,482.71,402.65
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,560.43,465.69
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,621.81,513.52
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,684.53,560.21
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,740.42,599.64
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,791.29,634.42
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,835.98,665.85
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,879.19,695.9
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,917.37,720.73
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,953.47,743.89
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,978.55,760.31
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,1000.82,774.9
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,1015.0,782.5
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,1038.87,796.93
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,1044.1,800.42
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,1046.0,801.96
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,1040.87,798.87
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,1032.43,793.72
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,1017.71,783.84
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,999.89,771.98
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,975.35,755.57
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,948.02,737.3
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,913.42,715.26
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,876.64,691.5
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,839.48,665.95
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,791.13,631.89
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,736.82,593.64
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,682.22,554.34
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,617.09,505.02
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,553.41,454.79
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,477.61,392.93
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,410.9,335.79
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,318.96,256.24
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,237.14,176.9
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,110.21,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,39.95,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,147.94,81.12
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,251.21,204.05
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,330.49,277.78
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,417.94,354.57
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,282.77,241.55
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,74.35,59.18
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,386.41,330.69
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,685.01,565.52
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,738.06,598.53
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,790.76,632.55
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,508.85,417.05
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,134.71,107.56
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,151.27,121.93
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,168.21,135.58
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,174.46,140.2
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,180.88,144.98
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,189.49,151.64
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,198.29,158.44
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,178.95,142.51
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,160.02,126.95
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,184.54,146.94
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,209.63,167.07
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,271.42,217.06
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,311.78,249.48
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,327.51,262.75
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,342.65,275.67
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,362.85,292.26
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,360.41,291.4
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,211.38,171.71
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,82.38,63.8
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,73.51,56.79
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,64.71,49.58
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,329.72,276.24
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,522.59,429.1
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,444.92,365.12
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,371.84,304.25
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,281.29,226.89
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,200.55,150.82
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,93.04,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,8.74,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,17.54,9.15
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,27.91,18.67
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,39.27,28.97
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,51.24,39.64
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,63.2,50.15
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,54.25,42.18
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,47.51,36.14
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,55.26,42.74
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,63.27,49.5
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,84.19,67.4
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,105.75,85.68
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,113.53,91.93
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,121.41,98.24
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,182.84,150.43
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,271.11,223.41
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,207.28,169.67
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,168.17,136.41
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,180.99,147.19
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,194.06,158.04
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,197.2,160.36
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,200.48,162.85
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,165.68,134.02
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,131.96,105.9
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,132.95,106.72
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,134.14,107.66
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,139.4,112.35
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,144.96,117.29
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,142.61,115.67
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,140.41,114.19
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,397.27,333.38
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,605.02,498.64
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,536.23,442.95
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,474.89,393.72
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,398.61,331.38
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,327.85,271.38
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,243.95,198.28
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,169.7,128.43
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,80.15,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,116.64,52.86
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,234.95,187.45
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,314.19,261.25
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,401.67,338.68
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,475.37,402.85
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,553.49,468.64
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,615.04,518.07
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,678.02,566.33
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,729.4,603.46
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,786.31,644.0
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,497.41,414.81
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,115.32,91.2
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,116.89,92.27
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,118.62,93.2
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,113.04,88.3
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,107.72,83.66
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,118.94,92.61
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,130.38,101.69
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,118.23,91.75
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,106.43,82.12
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,113.23,87.53
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,120.2,93.06
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,89.35,67.96
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,60.76,44.58
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,92.73,70.77
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,128.33,99.72
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,128.69,100.16
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,129.34,100.88
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,94.12,72.25
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,60.78,44.91
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,54.87,40.21
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,49.06,35.53
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,326.94,272.71
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,540.87,445.08
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,465.27,381.42
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,394.04,320.66
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,303.04,242.11
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,221.81,165.7
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,105.04,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,119.58,46.96
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,245.25,189.3
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,323.21,260.45
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,409.55,334.6
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,476.85,391.22
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,547.67,448.47
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,609.26,496.38
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,672.32,543.39
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,723.63,580.97
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,769.31,613.83
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,531.22,428.95
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,190.79,150.5
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,201.59,159.07
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,212.6,167.3
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,339.49,269.69
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,471.73,372.94
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,433.4,340.79
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,369.86,290.05
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,442.69,346.85
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,491.49,384.6
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,591.38,461.5
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,665.13,517.82
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,851.97,656.73
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,990.44,752.04
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,969.19,735.25
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,945.02,717.81
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,910.89,695.51
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,874.54,671.61
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,794.76,615.5
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,722.45,564.18
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,706.58,553.25
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,682.18,535.22
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,619.32,488.7
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,562.17,444.66
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,486.19,386.39
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,414.49,328.79
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,325.34,254.75
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,245.47,181.27
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,115.52,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,50.94,16.41
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,106.46,86.59
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,147.55,127.3
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,178.6,157.67
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,216.25,193.02
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,255.36,228.85
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,288.5,258.32
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,322.05,287.47
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,352.7,314.18
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,383.8,340.92
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,448.97,396.3
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,496.52,435.99
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,530.1,463.12
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,563.66,489.97
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,626.75,543.73
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,714.52,616.36
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,725.18,624.09
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,734.02,630.71
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,636.13,547.78
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,535.4,461.58
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,495.06,426.23
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,454.58,390.52
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,480.72,414.01
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,505.61,436.24
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,668.59,576.66
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,787.99,677.56
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,656.23,569.1
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,519.06,453.25
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,686.33,599.83
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,817.86,708.05
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,762.67,663.27
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,707.07,618.38
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,642.59,565.34
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,579.16,511.39
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,506.34,445.75
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,433.16,377.92
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,343.76,294.67
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,263.29,212.76
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,124.2,9.93
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,138.06,45.63
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,284.96,236.24
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,366.83,318.48
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,456.4,401.74
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,527.73,466.41
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,602.38,530.96
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,665.35,581.66
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,729.32,631.46
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,714.9,617.13
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,685.52,591.19
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,801.12,681.83
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,917.32,768.92
